Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,58.19,0.78
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,134.31,91.12
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,188.62,143.04
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,251.04,199.6
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,303.87,247.87
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,360.22,297.89
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,409.69,341.5
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,458.08,382.96
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,498.54,416.23
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,537.9,447.54
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,574.01,475.41
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,608.52,501.13
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,636.01,521.08
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,661.09,538.75
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,680.21,552.15
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,696.52,562.93
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,706.19,568.03
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,712.78,570.98
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,712.64,570.19
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,709.36,567.29
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,702.29,561.38
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,692.09,553.35
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,672.98,539.47
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,651.12,523.28
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,623.83,502.75
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,594.3,480.2
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,557.88,452.32
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,520.04,422.68
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,475.55,386.7
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,432.92,351.11
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,381.25,307.67
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,331.19,264.28
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,273.59,213.96
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,220.4,166.45
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,157.92,111.8
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,103.1,54.34
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,38.56,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,22.23,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,48.96,32.44
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,76.17,57.8
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,104.95,83.59
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,131.7,107.6
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,159.33,132.01
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,184.02,153.5
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,209.03,174.8
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,232.35,194.02
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,256.06,213.15
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,221.54,183.53
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,190.2,156.16
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,236.48,194.68
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,284.4,233.67
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,151.49,123.47
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,25.11,15.76
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,207.17,171.05
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,393.56,321.69
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,389.89,317.8
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,385.54,314.27
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,414.22,337.33
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,433.03,352.39
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,445.69,363.2
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,463.57,377.73
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,395.88,323.1
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,339.16,276.78
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,315.66,258.24
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,291.83,239.0
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,264.98,216.51
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,238.47,194.01
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,207.98,168.63
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,178.02,143.11
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,145.41,114.72
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,114.22,87.2
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,80.25,57.5
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,48.29,25.73
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,18.8,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,14.96,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,31.1,19.12
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,50.9,37.14
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,74.06,57.42
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,94.99,75.76
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,116.51,94.39
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,135.67,110.74
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,155.19,127.11
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,172.17,141.07
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,189.38,154.99
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,265.86,219.04
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,347.96,286.04
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,323.82,264.84
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,304.14,247.49
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,330.47,269.15
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,357.08,290.71
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,425.02,345.8
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,485.31,393.93
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,453.86,368.22
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,421.4,342.0
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,491.06,399.16
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,549.55,446.21
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,523.9,425.52
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,497.25,404.44
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,453.86,369.81
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,403.94,329.92
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,212.48,174.68
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,27.02,17.45
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,24.12,15.08
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,21.22,12.61
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,18.33,10.15
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,15.43,7.65
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,12.05,4.68
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,8.67,1.71
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,5.78,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.89,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.47,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,10.13,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,20.27,10.32
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,32.96,21.96
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,46.04,33.47
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,59.65,45.31
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,73.27,57.0
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,85.84,67.77
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,98.45,78.45
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,108.97,87.08
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,119.55,95.66
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,269.98,223.38
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,413.29,341.56
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,494.75,407.63
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,576.66,473.18
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,480.7,393.86
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,364.75,297.34
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,423.42,345.5
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,474.23,386.31
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,428.82,348.62
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,374.36,303.9
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,333.75,270.75
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,285.68,231.36
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,360.05,294.61
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,429.96,352.85
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,385.57,316.24
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,342.72,281.02
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,224.96,184.25
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,111.2,88.55
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,100.1,79.45
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,89.05,70.19
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,76.98,60.09
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,64.95,49.87
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,51.88,38.53
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,38.81,27.1
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,27.04,16.72
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,15.44,5.56
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,7.86,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,9.64,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,19.3,9.58
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,31.39,20.71
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,43.89,31.8
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,56.95,43.2
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,70.03,54.48
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,81.54,64.37
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,93.08,74.19
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,103.61,82.88
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,114.19,91.51
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,178.78,146.1
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,242.07,198.78
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,160.02,130.23
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,77.37,60.08
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,85.29,66.89
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,93.32,73.73
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,59.93,45.47
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,27.04,17.49
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,100.65,80.17
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,179.09,145.96
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,193.18,157.81
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,207.27,169.76
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,165.35,134.72
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,124.41,100.28
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,134.8,109.2
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,145.46,118.29
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,102.87,82.5
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,61.86,47.69
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,56.04,42.79
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,50.23,37.82
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,43.46,32.04
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,36.69,26.18
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,29.44,19.78
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,22.19,13.34
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,15.91,7.71
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,9.64,1.58
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,14.0,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,28.73,16.98
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,51.0,36.87
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,73.79,56.8
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,102.4,81.59
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,129.36,104.93
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,153.35,125.61
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,178.02,146.64
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,197.81,163.45
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,218.39,180.8
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,282.68,235.11
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,351.64,292.43
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,195.46,162.57
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,41.54,30.01
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,38.64,27.56
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,35.74,25.05
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,121.92,98.54
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,213.72,175.09
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,376.16,312.89
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,522.22,432.53
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,444.68,367.93
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,368.51,304.47
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,208.98,173.03
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,51.21,38.27
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,203.86,170.39
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,356.53,296.86
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,329.75,274.54
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,303.02,252.69
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,276.52,230.24
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,250.4,207.82
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,218.31,180.41
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,186.98,153.16
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,147.31,118.35
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,114.54,89.21
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,79.92,58.95
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,48.42,29.81
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,21.57,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,43.14,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,96.91,65.3
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,145.67,108.72
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,203.0,157.79
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,259.59,206.17
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,323.69,260.03
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,371.94,301.49
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,421.85,343.51
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,476.48,387.97
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,531.83,432.09
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,568.25,461.29
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,603.09,488.94
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,630.33,509.55
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,655.16,528.07
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,674.56,542.54
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,691.14,554.61
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,700.81,562.14
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,707.36,567.55
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,708.71,568.85
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,706.92,568.01
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,365.43,304.5
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,18.34,9.99
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,17.86,9.69
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,17.37,9.29
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,16.41,8.48
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,15.44,7.66
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,14.47,6.87
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,13.51,6.07
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,12.06,4.82
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,10.61,3.57
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,191.82,158.93
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,339.0,274.08
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,284.51,224.6
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,233.47,178.44
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,172.83,125.43
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,120.64,76.14
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,51.15,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,19.74,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,46.27,30.42
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,72.47,54.66
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,100.15,79.4
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,126.11,102.52
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,152.96,126.06
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,177.48,147.13
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,202.32,167.95
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,220.93,183.15
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,239.4,197.9
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,274.49,226.21
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,311.02,254.97
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,413.45,336.91
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,524.04,420.82
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,461.21,369.36
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,393.68,315.17
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,317.84,254.53
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,232.26,184.96
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,232.48,185.71
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,232.69,185.88
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,321.42,258.46
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,400.21,320.74
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,388.3,311.09
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,375.91,301.91
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,394.6,318.03
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,402.46,325.38
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,379.5,307.31
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,355.17,288.09
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,320.84,260.17
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,287.65,232.82
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,252.68,204.21
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,218.61,175.58
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,178.97,141.89
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,141.75,109.64
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,102.44,75.64
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,67.13,43.47
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,29.66,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,13.51,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,27.52,16.27
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,45.13,32.48
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,62.56,48.01
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,80.9,64.13
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,99.73,80.59
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,116.9,95.48
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,134.47,110.55
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,146.38,120.4
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,158.38,130.18
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,224.69,186.61
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,295.86,246.01
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,318.3,264.17
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,340.89,282.49
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,347.23,287.03
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,352.92,291.06
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,359.24,295.34
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,365.1,299.22
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,347.63,284.4
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,321.65,262.98
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,333.21,272.34
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,336.15,274.67
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,321.85,263.16
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,307.41,251.59
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,286.91,235.08
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,259.62,213.07
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,283.14,233.21
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,302.63,249.25
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,269.47,221.68
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,243.42,199.79
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,213.11,174.5
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,183.45,149.21
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,150.33,120.41
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,118.8,92.62
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,85.03,63.13
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,54.04,35.17
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,24.34,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,54.12,1.27
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,124.56,82.23
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,177.24,130.96
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,238.1,185.03
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,293.24,234.43
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,353.02,286.9
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,401.64,329.84
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,449.42,371.05
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,496.11,409.81
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,543.03,447.72
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,579.15,475.54
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,613.59,501.25
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,643.86,523.45
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,671.96,543.33
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,617.8,499.27
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,548.91,443.93
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,543.13,438.07
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,535.02,429.92
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,480.77,386.8
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,434.03,349.05
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,352.46,283.62
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,272.22,218.22
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,323.27,260.61
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,364.01,293.6
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,381.3,307.61
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,387.97,313.37
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,358.0,290.04
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,328.14,266.68
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,300.11,244.09
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,272.18,221.11
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,240.88,195.16
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,209.84,168.81
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,174.79,138.68
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,141.14,109.19
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,105.53,77.98
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,72.49,47.74
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,32.11,0.68
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,20.26,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,47.33,30.94
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,73.13,54.4
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,100.57,78.61
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,126.86,101.76
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,153.94,125.26
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,178.47,146.47
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,203.33,167.58
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,225.25,185.6
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,247.34,203.44
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,225.1,184.16
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,206.82,167.98
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,319.77,261.79
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,439.57,356.97
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,469.18,379.35
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,506.85,408.04
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,483.61,388.47
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,466.66,373.92
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,466.78,374.1
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,465.76,373.28
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,445.86,356.95
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,425.32,340.25
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,412.61,330.74
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,399.12,320.51
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,380.4,306.15
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,361.12,291.24
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,441.5,356.84
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,503.26,404.73
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,462.87,371.17
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,422.54,337.87
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,376.79,300.48
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,331.72,262.49
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,280.76,218.84
