Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,232.63,176.49
2016,1,11,16,15,424.5,40.0,0.85,13.5,103.5,177.59,128.74
2016,1,11,16,30,352.0,31.0,0.9,13.0,66.0,129.03,84.68
2016,1,11,16,45,176.0,15.5,0.95,12.5,33.0,56.14,10.08
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,209.5,14.5,2.0,8.5,35.0,60.13,4.86
2016,1,12,8,0,419.0,29.0,2.1,9.0,70.0,141.38,93.01
2016,1,12,8,15,505.0,36.0,2.05,9.5,110.5,194.64,142.93
2016,1,12,8,30,591.0,43.0,2.0,10.0,151.0,253.78,195.87
2016,1,12,8,45,643.5,48.0,1.95,10.5,192.0,306.87,243.97
2016,1,12,9,0,696.0,53.0,1.9,11.0,233.0,363.18,293.54
2016,1,12,9,15,730.0,56.5,1.75,11.5,271.5,411.98,335.53
2016,1,12,9,30,764.0,60.0,1.6,12.0,310.0,461.58,376.54
2016,1,12,9,45,631.0,89.5,1.45,12.5,310.5,452.58,369.4
2016,1,12,10,0,498.0,119.0,1.3,13.0,311.0,427.43,348.72
2016,1,12,10,15,476.0,134.0,1.35,13.5,328.5,446.2,363.37
2016,1,12,10,30,454.0,149.0,1.4,14.0,346.0,462.15,375.02
2016,1,12,10,45,533.0,137.5,1.5,14.5,381.0,511.77,414.18
2016,1,12,11,0,612.0,126.0,1.6,15.0,416.0,566.67,456.37
2016,1,12,11,15,524.5,154.5,1.6,15.0,408.0,545.02,438.03
2016,1,12,11,30,437.0,183.0,1.6,15.0,400.0,522.32,419.15
2016,1,12,11,45,469.5,178.5,1.6,15.5,415.0,544.79,436.08
2016,1,12,12,0,502.0,174.0,1.6,16.0,430.0,565.92,451.47
2016,1,12,12,15,535.5,164.0,1.6,16.0,438.0,579.94,462.48
2016,1,12,12,30,569.0,154.0,1.6,16.0,446.0,591.86,471.95
2016,1,12,12,45,535.5,161.0,1.6,16.5,432.5,572.79,456.17
2016,1,12,13,0,502.0,168.0,1.6,17.0,419.0,552.12,439.42
2016,1,12,13,15,407.5,181.5,1.55,17.0,381.5,495.21,394.93
2016,1,12,13,30,313.0,195.0,1.5,17.0,344.0,432.07,345.52
2016,1,12,13,45,427.5,163.5,1.45,17.0,356.5,473.24,379.28
2016,1,12,14,0,542.0,132.0,1.4,17.0,369.0,500.35,401.03
2016,1,12,14,15,315.5,148.5,1.3,16.5,284.5,359.34,289.73
2016,1,12,14,30,89.0,165.0,1.2,16.0,200.0,225.8,181.59
2016,1,12,14,45,83.5,151.0,1.1,16.0,182.0,205.03,165.23
2016,1,12,15,0,78.0,137.0,1.0,16.0,164.0,184.53,148.41
2016,1,12,15,15,72.5,121.0,1.0,15.0,143.5,162.0,130.29
2016,1,12,15,30,67.0,105.0,1.0,14.0,123.0,139.84,112.04
2016,1,12,15,45,57.0,88.0,1.0,13.5,101.5,115.15,91.08
2016,1,12,16,0,47.0,71.0,1.0,13.0,80.0,91.28,70.52
2016,1,12,16,15,32.0,53.5,1.0,12.5,59.0,66.15,48.84
2016,1,12,16,30,17.0,36.0,1.0,12.0,38.0,42.24,27.81
2016,1,12,16,45,8.5,18.0,1.05,12.0,19.0,19.62,2.54
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.0,57.03,5.87
2016,1,13,8,0,367.0,32.0,3.1,13.0,68.0,132.08,86.39
2016,1,13,8,15,458.0,40.0,3.2,13.0,108.0,185.55,135.37
2016,1,13,8,30,549.0,48.0,3.3,13.0,148.0,247.22,189.97
2016,1,13,8,45,596.0,54.5,3.45,13.5,188.5,297.99,236.02
2016,1,13,9,0,643.0,61.0,3.6,14.0,229.0,351.69,283.59
2016,1,13,9,15,681.0,65.5,3.8,14.0,267.5,401.42,327.6
2016,1,13,9,30,719.0,70.0,4.0,14.0,306.0,452.44,371.69
2016,1,13,9,45,726.5,77.5,4.25,14.0,338.0,491.28,405.25
2016,1,13,10,0,734.0,85.0,4.5,14.0,370.0,528.53,436.92
2016,1,13,10,15,753.0,87.5,4.55,14.0,399.0,565.25,467.21
2016,1,13,10,30,772.0,90.0,4.6,14.0,428.0,600.62,495.91
2016,1,13,10,45,447.5,150.5,4.7,14.5,349.0,471.11,388.78
2016,1,13,11,0,123.0,211.0,4.8,15.0,270.0,314.19,256.34
2016,1,13,11,15,317.0,188.5,4.85,15.0,346.0,432.13,355.77
2016,1,13,11,30,511.0,166.0,4.9,15.0,422.0,556.25,457.09
2016,1,13,11,45,384.5,195.5,4.95,15.0,389.5,495.37,406.32
2016,1,13,12,0,258.0,225.0,5.0,15.0,357.0,440.33,359.95
2016,1,13,12,15,200.0,229.5,4.95,14.5,332.0,395.8,323.97
2016,1,13,12,30,142.0,234.0,4.9,14.0,307.0,358.98,293.61
2016,1,13,12,45,72.5,200.5,4.9,14.0,238.0,262.11,213.91
2016,1,13,13,0,3.0,167.0,4.9,14.0,169.0,168.88,135.72
2016,1,13,13,15,1.5,149.0,4.8,13.5,150.0,148.96,119.66
2016,1,13,13,30,0.0,131.0,4.7,13.0,131.0,129.28,103.58
2016,1,13,13,45,0.0,133.5,4.6,13.0,133.5,132.13,106.1
2016,1,13,14,0,0.0,136.0,4.5,13.0,136.0,135.09,108.71
2016,1,13,14,15,171.5,142.5,4.3,13.0,210.0,258.52,214.91
2016,1,13,14,30,343.0,149.0,4.1,13.0,284.0,367.54,305.42
2016,1,13,14,45,322.0,140.5,3.95,13.0,258.5,335.55,278.06
2016,1,13,15,0,301.0,132.0,3.8,13.0,233.0,304.15,251.33
2016,1,13,15,15,462.0,100.0,3.25,12.5,234.0,338.85,278.76
2016,1,13,15,30,623.0,68.0,2.7,12.0,235.0,355.98,288.96
2016,1,13,15,45,583.5,60.0,2.2,11.5,195.5,304.23,242.53
2016,1,13,16,0,544.0,52.0,1.7,11.0,156.0,254.73,197.36
2016,1,13,16,15,455.0,44.0,1.55,10.0,115.5,193.18,143.59
2016,1,13,16,30,366.0,36.0,1.4,9.0,75.0,139.44,95.46
2016,1,13,16,45,225.0,23.5,1.25,8.5,44.0,76.11,27.56
2016,1,13,17,0,84.0,11.0,1.1,8.0,13.0,23.19,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,103.0,17.0,1.15,8.5,27.5,41.97,4.82
2016,1,14,8,0,206.0,34.0,1.2,9.0,55.0,95.27,64.02
2016,1,14,8,15,245.5,49.0,1.35,9.0,86.0,133.43,99.82
2016,1,14,8,30,285.0,64.0,1.5,9.0,117.0,175.15,137.51
2016,1,14,8,45,315.0,77.0,1.7,9.5,149.0,214.24,172.73
2016,1,14,9,0,345.0,90.0,1.9,10.0,181.0,255.43,209.14
2016,1,14,9,15,358.5,103.5,1.95,10.5,210.5,291.27,240.31
2016,1,14,9,30,372.0,117.0,2.0,11.0,240.0,327.32,270.81
2016,1,14,9,45,383.0,128.0,2.15,11.5,266.5,359.27,297.43
2016,1,14,10,0,394.0,139.0,2.3,12.0,293.0,390.89,323.2
2016,1,14,10,15,279.5,165.5,2.3,12.0,279.0,356.41,294.29
2016,1,14,10,30,165.0,192.0,2.3,12.0,265.0,314.53,258.73
2016,1,14,10,45,248.5,192.5,2.35,12.0,308.0,380.71,313.57
2016,1,14,11,0,332.0,193.0,2.4,12.0,351.0,442.59,363.88
2016,1,14,11,15,187.5,200.5,2.45,12.0,290.0,348.47,286.13
2016,1,14,11,30,43.0,208.0,2.5,12.0,229.0,249.37,202.86
2016,1,14,11,45,42.0,211.0,2.55,12.0,232.0,252.19,205.36
2016,1,14,12,0,41.0,214.0,2.6,12.0,235.0,254.96,207.52
2016,1,14,12,15,90.5,224.5,2.65,12.0,271.5,302.83,247.63
2016,1,14,12,30,140.0,235.0,2.7,12.0,308.0,358.82,293.52
2016,1,14,12,45,138.5,231.5,2.8,12.0,303.0,353.11,288.89
2016,1,14,13,0,137.0,228.0,2.9,12.0,298.0,346.99,284.21
2016,1,14,13,15,93.5,214.5,2.9,12.0,261.5,291.89,239.07
2016,1,14,13,30,50.0,201.0,2.9,12.0,225.0,245.85,200.88
2016,1,14,13,45,25.0,137.0,2.95,12.0,149.0,157.06,127.62
2016,1,14,14,0,0.0,73.0,3.0,12.0,73.0,70.58,54.64
2016,1,14,14,15,0.0,66.0,2.85,12.0,66.0,63.8,49.03
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,57.01,43.33
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,51.2,38.43
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,45.39,33.5
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,39.59,28.6
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,33.79,23.63
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,27.5,18.13
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,21.22,12.59
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,15.91,7.85
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,10.6,3.04
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,5.78,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,16.5,0.25,10.5,34.0,55.45,9.39
2016,1,15,8,0,342.0,33.0,0.2,11.0,68.0,127.24,84.21
2016,1,15,8,15,431.0,41.5,0.3,11.0,107.5,179.62,131.13
2016,1,15,8,30,520.0,50.0,0.4,11.0,147.0,240.09,183.68
2016,1,15,8,45,574.5,56.0,0.5,11.5,187.5,292.05,229.43
2016,1,15,9,0,629.0,62.0,0.6,12.0,228.0,347.67,277.21
2016,1,15,9,15,666.0,66.5,0.7,12.0,266.0,396.57,319.26
2016,1,15,9,30,703.0,71.0,0.8,12.0,304.0,446.73,361.3
2016,1,15,9,45,716.5,77.0,0.9,12.0,336.5,486.72,394.46
2016,1,15,10,0,730.0,83.0,1.0,12.0,369.0,525.56,426.02
2016,1,15,10,15,749.0,85.5,1.05,12.0,398.0,562.36,455.12
2016,1,15,10,30,768.0,88.0,1.1,12.0,427.0,595.59,481.05
2016,1,15,10,45,730.5,97.0,1.2,12.5,432.5,602.1,485.44
2016,1,15,11,0,693.0,106.0,1.3,13.0,438.0,602.13,485.02
2016,1,15,11,15,753.0,99.5,1.3,13.0,471.0,648.3,520.21
2016,1,15,11,30,813.0,93.0,1.3,13.0,504.0,691.17,551.3
2016,1,15,11,45,670.5,131.5,1.35,13.5,474.0,642.92,513.06
2016,1,15,12,0,528.0,170.0,1.4,14.0,444.0,583.08,465.96
2016,1,15,12,15,553.0,162.5,1.3,14.0,449.5,594.12,474.59
2016,1,15,12,30,578.0,155.0,1.2,14.0,455.0,603.04,480.86
2016,1,15,12,45,329.0,189.5,1.15,14.0,360.0,450.66,361.71
2016,1,15,13,0,80.0,224.0,1.1,14.0,265.0,293.98,235.39
2016,1,15,13,15,311.0,187.5,1.0,14.0,339.5,428.96,346.67
2016,1,15,13,30,542.0,151.0,0.9,14.0,414.0,549.17,439.78
2016,1,15,13,45,672.0,115.5,0.8,14.0,426.5,588.71,468.9
2016,1,15,14,0,802.0,80.0,0.7,14.0,439.0,614.04,487.63
2016,1,15,14,15,784.0,78.0,0.65,14.0,410.5,579.48,460.62
2016,1,15,14,30,766.0,76.0,0.6,14.0,382.0,543.35,432.66
2016,1,15,14,45,750.5,71.0,0.6,14.0,349.5,503.98,402.18
2016,1,15,15,0,735.0,66.0,0.6,14.0,317.0,463.44,369.9
2016,1,15,15,15,699.5,62.0,0.5,14.0,278.5,413.49,328.68
2016,1,15,15,30,664.0,58.0,0.4,14.0,240.0,364.46,287.23
2016,1,15,15,45,617.0,52.5,0.35,14.0,200.0,312.32,242.65
2016,1,15,16,0,570.0,47.0,0.3,14.0,160.0,261.31,198.0
2016,1,15,16,15,489.0,40.0,0.35,13.5,120.0,201.63,147.11
2016,1,15,16,30,408.0,33.0,0.4,13.0,80.0,149.04,101.04
2016,1,15,16,45,269.5,22.5,0.45,12.5,47.5,86.35,39.26
2016,1,15,17,0,131.0,12.0,0.5,12.0,15.0,31.73,0.0
2016,1,15,17,15,65.5,6.0,0.55,12.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,23.5,18.5,2.85,11.5,21.0,24.55,2.67
2016,1,16,8,0,47.0,37.0,2.9,12.0,42.0,53.54,35.71
2016,1,16,8,15,72.5,55.0,2.85,12.0,66.5,82.8,61.73
2016,1,16,8,30,98.0,73.0,2.8,12.0,91.0,114.29,89.3
2016,1,16,8,45,118.0,90.5,2.8,12.5,118.0,145.27,116.35
2016,1,16,9,0,138.0,108.0,2.8,13.0,145.0,177.88,144.44
2016,1,16,9,15,154.5,122.5,2.75,13.0,169.5,206.78,169.38
2016,1,16,9,30,171.0,137.0,2.7,13.0,194.0,236.76,194.85
2016,1,16,9,45,86.0,136.5,2.7,13.5,165.0,189.29,154.87
2016,1,16,10,0,1.0,136.0,2.7,14.0,136.0,136.69,109.69
2016,1,16,10,15,0.5,112.0,2.65,14.5,112.0,110.53,87.65
2016,1,16,10,30,0.0,88.0,2.6,15.0,88.0,85.42,66.44
2016,1,16,10,45,2.0,126.0,2.6,15.5,127.5,125.54,99.57
2016,1,16,11,0,4.0,164.0,2.6,16.0,167.0,166.66,132.89
2016,1,16,11,15,2.0,100.5,2.55,16.0,102.0,99.2,77.32
2016,1,16,11,30,0.0,37.0,2.5,16.0,37.0,35.74,24.45
2016,1,16,11,45,0.0,71.5,2.5,16.0,71.5,69.14,52.37
2016,1,16,12,0,0.0,106.0,2.5,16.0,106.0,103.26,80.57
2016,1,16,12,15,0.0,106.0,2.4,16.0,106.0,103.25,80.5
2016,1,16,12,30,0.0,106.0,2.3,16.0,106.0,103.25,80.5
2016,1,16,12,45,0.0,112.0,2.25,16.5,112.0,109.36,85.39
2016,1,16,13,0,0.0,118.0,2.2,17.0,118.0,115.52,90.31
2016,1,16,13,15,0.0,63.0,2.1,17.0,63.0,60.9,45.31
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,7.72,0.85
2016,1,16,13,45,0.0,8.0,1.95,17.0,8.0,7.72,0.86
2016,1,16,14,0,0.0,8.0,1.9,17.0,8.0,7.72,0.87
2016,1,16,14,15,0.0,49.5,1.8,16.5,49.5,47.82,34.78
2016,1,16,14,30,0.0,91.0,1.7,16.0,91.0,88.74,69.18
2016,1,16,14,45,0.0,83.0,1.6,16.0,83.0,80.78,62.58
2016,1,16,15,0,0.0,75.0,1.5,16.0,75.0,72.86,56.03
2016,1,16,15,15,0.0,66.0,1.3,15.5,66.0,63.94,48.68
2016,1,16,15,30,0.0,57.0,1.1,15.0,57.0,55.08,41.28
2016,1,16,15,45,0.0,47.0,0.9,15.0,47.0,45.4,33.0
2016,1,16,16,0,0.0,37.0,0.7,15.0,37.0,35.73,24.64
2016,1,16,16,15,0.0,27.5,0.75,14.5,27.5,26.54,16.65
2016,1,16,16,30,0.0,18.0,0.8,14.0,18.0,17.36,8.57
2016,1,16,16,45,0.0,10.5,0.85,13.5,10.5,10.12,0.97
2016,1,16,17,0,0.0,3.0,0.9,13.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,0.9,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.7,13.5,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.7,14.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,14.0,11.5,11.08,3.62
2016,1,17,8,30,0.0,16.0,2.8,14.0,16.0,15.43,7.44
2016,1,17,8,45,0.0,21.0,2.85,14.0,21.0,20.26,11.67
2016,1,17,9,0,0.0,26.0,2.9,14.0,26.0,25.09,15.86
2016,1,17,9,15,0.0,30.0,2.95,14.0,30.0,28.95,19.2
2016,1,17,9,30,0.0,34.0,3.0,14.0,34.0,32.82,22.5
2016,1,17,9,45,0.0,43.0,3.1,14.5,43.0,41.53,29.83
2016,1,17,10,0,0.0,52.0,3.2,15.0,52.0,50.24,37.08
2016,1,17,10,15,13.0,112.5,3.2,15.0,118.5,118.63,94.66
2016,1,17,10,30,26.0,173.0,3.2,15.0,185.0,191.12,154.47
2016,1,17,10,45,13.0,123.0,3.2,15.5,129.0,129.66,103.18
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,70.59,53.64
2016,1,17,11,15,0.0,94.0,3.2,16.0,94.0,91.23,70.78
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,112.46,88.24
2016,1,17,11,45,0.0,130.5,3.2,16.0,130.5,128.28,101.17
2016,1,17,12,0,0.0,146.0,3.2,16.0,146.0,144.27,114.19
2016,1,17,12,15,9.0,171.5,3.1,16.0,176.0,177.55,141.55
2016,1,17,12,30,18.0,197.0,3.0,16.0,206.0,211.32,169.04
2016,1,17,12,45,26.5,202.5,2.95,16.0,216.0,223.43,179.01
2016,1,17,13,0,35.0,208.0,2.9,16.0,226.0,243.45,195.34
2016,1,17,13,15,17.5,152.5,2.85,16.0,161.5,163.66,130.53
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,94.29,73.25
2016,1,17,13,45,0.0,110.0,2.75,16.0,110.0,107.61,84.45
2016,1,17,14,0,0.0,123.0,2.7,16.0,123.0,121.22,95.8
2016,1,17,14,15,0.0,107.5,2.65,15.5,107.5,105.42,83.01
2016,1,17,14,30,0.0,92.0,2.6,15.0,92.0,89.73,70.22
2016,1,17,14,45,0.0,84.0,2.55,15.0,84.0,81.77,63.68
2016,1,17,15,0,0.0,76.0,2.5,15.0,76.0,73.85,57.1
2016,1,17,15,15,0.0,67.0,2.3,14.5,67.0,64.93,49.72
2016,1,17,15,30,0.0,58.0,2.1,14.0,58.0,56.05,42.27
2016,1,17,15,45,0.0,48.0,1.95,14.0,48.0,46.37,33.95
2016,1,17,16,0,0.0,38.0,1.8,14.0,38.0,36.69,25.55
2016,1,17,16,15,0.0,28.5,1.75,13.5,28.5,27.51,17.54
2016,1,17,16,30,0.0,19.0,1.7,13.0,19.0,18.33,9.45
2016,1,17,16,45,0.0,11.5,1.65,13.0,11.5,11.09,1.97
2016,1,17,17,0,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,1.65,13.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,0.5,11.5,36.5,60.03,16.19
2016,1,18,8,0,404.0,30.0,0.6,12.0,73.0,139.38,92.44
2016,1,18,8,15,489.0,37.5,0.65,12.5,114.0,192.73,140.21
2016,1,18,8,30,574.0,45.0,0.7,13.0,155.0,253.8,193.26
2016,1,18,8,45,629.5,50.0,0.8,14.0,197.0,306.13,239.04
2016,1,18,9,0,685.0,55.0,0.9,15.0,239.0,363.81,287.88
2016,1,18,9,15,720.0,58.5,1.0,15.5,278.5,413.3,329.64
2016,1,18,9,30,755.0,62.0,1.1,16.0,318.0,463.74,370.93
2016,1,18,9,45,775.0,66.0,1.2,16.5,352.0,507.09,405.64
2016,1,18,10,0,795.0,70.0,1.3,17.0,386.0,549.59,438.75
2016,1,18,10,15,810.5,72.0,1.45,17.0,415.0,585.91,467.68
2016,1,18,10,30,826.0,74.0,1.6,17.0,444.0,620.52,494.88
2016,1,18,10,45,834.0,76.5,1.8,17.5,466.0,648.79,516.31
2016,1,18,11,0,842.0,79.0,2.0,18.0,488.0,674.55,535.15
2016,1,18,11,15,848.0,80.0,2.15,18.0,503.5,694.53,549.93
2016,1,18,11,30,854.0,81.0,2.3,18.0,519.0,711.63,562.7
2016,1,18,11,45,851.0,83.5,2.45,18.0,525.5,720.96,569.91
2016,1,18,12,0,848.0,86.0,2.6,18.0,532.0,727.09,574.94
2016,1,18,12,15,847.5,86.0,2.55,18.0,533.0,728.98,575.89
2016,1,18,12,30,847.0,86.0,2.5,18.0,534.0,727.7,574.68
2016,1,18,12,45,468.0,158.0,2.45,18.0,405.0,527.56,421.67
2016,1,18,13,0,89.0,230.0,2.4,18.0,276.0,307.32,244.26
2016,1,18,13,15,87.5,224.0,2.3,17.5,268.5,298.7,238.8
2016,1,18,13,30,86.0,218.0,2.2,17.0,261.0,289.96,232.4
2016,1,18,13,45,80.5,207.0,2.15,17.0,246.0,272.65,218.75
2016,1,18,14,0,75.0,196.0,2.1,17.0,231.0,255.43,205.15
2016,1,18,14,15,76.0,184.5,1.9,16.5,218.0,241.84,194.77
2016,1,18,14,30,77.0,173.0,1.7,16.0,205.0,228.08,184.12
2016,1,18,14,45,51.5,154.0,1.55,16.0,174.5,190.64,153.45
2016,1,18,15,0,26.0,135.0,1.4,16.0,144.0,154.91,124.04
2016,1,18,15,15,21.0,120.5,1.2,15.5,127.5,131.86,105.27
2016,1,18,15,30,16.0,106.0,1.0,15.0,111.0,114.16,90.66
2016,1,18,15,45,9.5,90.0,0.8,15.0,92.5,94.64,74.18
2016,1,18,16,0,3.0,74.0,0.6,15.0,74.0,75.72,58.08
2016,1,18,16,15,1.5,56.5,0.6,14.5,56.5,57.27,42.29
2016,1,18,16,30,0.0,39.0,0.6,14.0,39.0,38.86,26.31
2016,1,18,16,45,0.0,24.0,0.65,14.0,24.0,23.53,11.09
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.0,4.4,13.5,3.0,2.89,0.0
2016,1,19,8,0,0.0,6.0,4.5,14.0,6.0,5.78,0.0
2016,1,19,8,15,0.0,9.0,4.65,14.0,9.0,8.67,1.6
2016,1,19,8,30,0.0,12.0,4.8,14.0,12.0,11.57,4.16
2016,1,19,8,45,0.0,15.5,5.0,14.5,15.5,14.95,7.1
2016,1,19,9,0,0.0,19.0,5.2,15.0,19.0,18.33,10.0
2016,1,19,9,15,0.0,22.5,5.2,15.0,22.5,21.71,12.9
2016,1,19,9,30,0.0,26.0,5.2,15.0,26.0,25.09,15.78
2016,1,19,9,45,0.0,41.0,5.25,15.5,41.0,39.59,28.03
2016,1,19,10,0,0.0,56.0,5.3,16.0,56.0,54.11,40.17
2016,1,19,10,15,32.0,123.5,5.3,16.0,137.5,145.87,117.44
2016,1,19,10,30,64.0,191.0,5.3,16.0,219.0,242.2,196.91
2016,1,19,10,45,32.0,131.5,5.3,16.5,145.5,155.55,124.79
2016,1,19,11,0,0.0,72.0,5.3,17.0,72.0,69.62,52.61
2016,1,19,11,15,0.0,91.0,5.35,17.0,91.0,88.2,68.01
2016,1,19,11,30,0.0,110.0,5.4,17.0,110.0,107.33,83.74
2016,1,19,11,45,0.0,94.0,5.5,17.0,94.0,91.15,70.32
2016,1,19,12,0,0.0,78.0,5.6,17.0,78.0,75.44,57.3
2016,1,19,12,15,0.0,65.5,5.45,16.5,65.5,63.33,47.34
2016,1,19,12,30,0.0,53.0,5.3,16.0,53.0,51.23,37.35
2016,1,19,12,45,0.0,57.0,5.2,16.0,57.0,55.1,40.6
2016,1,19,13,0,0.0,61.0,5.1,16.0,61.0,58.97,43.86
2016,1,19,13,15,16.5,130.0,4.9,16.0,138.5,139.53,111.26
2016,1,19,13,30,33.0,199.0,4.7,16.0,216.0,231.49,186.74
2016,1,19,13,45,62.0,200.0,4.55,16.0,229.5,252.14,204.22
2016,1,19,14,0,91.0,201.0,4.4,16.0,243.0,271.6,220.67
2016,1,19,14,15,45.5,143.5,4.25,15.5,164.5,176.48,142.74
2016,1,19,14,30,0.0,86.0,4.1,15.0,86.0,83.56,65.01
2016,1,19,14,45,124.5,114.0,4.0,15.0,158.0,192.43,158.0
2016,1,19,15,0,249.0,142.0,3.9,15.0,230.0,292.35,240.31
2016,1,19,15,15,222.0,131.0,3.55,14.5,203.0,257.58,210.88
2016,1,19,15,30,195.0,120.0,3.2,14.0,176.0,224.5,182.82
2016,1,19,15,45,174.0,103.0,2.9,14.0,147.0,188.82,151.97
2016,1,19,16,0,153.0,86.0,2.6,14.0,118.0,150.58,118.71
2016,1,19,16,15,122.5,67.5,2.25,13.5,89.5,113.84,86.89
2016,1,19,16,30,92.0,49.0,1.9,13.0,61.0,79.79,57.31
2016,1,19,16,45,46.0,32.0,1.6,13.0,38.0,47.02,27.31
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,14.74,0.0
2016,1,19,17,15,0.0,7.5,1.15,12.5,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.5,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,9.83,0.0
2016,1,20,7,45,113.0,23.5,0.85,9.5,36.0,52.42,18.42
2016,1,20,8,0,226.0,37.0,0.9,10.0,62.0,103.59,71.14
2016,1,20,8,15,266.0,52.5,1.0,10.5,95.0,143.75,107.73
2016,1,20,8,30,306.0,68.0,1.1,11.0,128.0,187.52,146.61
2016,1,20,8,45,341.0,80.0,1.25,11.5,161.5,228.74,183.17
2016,1,20,9,0,376.0,92.0,1.4,12.0,195.0,272.52,221.22
2016,1,20,9,15,397.5,102.5,1.35,12.5,226.0,310.45,253.45
2016,1,20,9,30,419.0,113.0,1.3,13.0,257.0,349.16,285.38
2016,1,20,9,45,535.0,102.5,1.3,13.5,306.0,419.78,342.46
2016,1,20,10,0,651.0,92.0,1.3,14.0,355.0,494.77,401.49
2016,1,20,10,15,572.0,120.0,1.25,14.5,363.5,497.54,401.63
2016,1,20,10,30,493.0,148.0,1.2,15.0,372.0,491.12,394.84
2016,1,20,10,45,438.5,169.0,1.2,15.5,376.0,490.44,392.73
2016,1,20,11,0,384.0,190.0,1.2,16.0,380.0,477.8,381.46
2016,1,20,11,15,443.5,183.0,1.15,16.0,409.0,526.94,419.07
2016,1,20,11,30,503.0,176.0,1.1,16.0,438.0,568.35,449.99
2016,1,20,11,45,557.0,162.5,1.1,16.5,456.5,597.93,471.52
2016,1,20,12,0,611.0,149.0,1.1,17.0,475.0,629.94,494.54
2016,1,20,12,15,522.5,175.0,1.0,17.0,454.5,591.79,463.85
2016,1,20,12,30,434.0,201.0,0.9,17.0,434.0,554.8,434.45
2016,1,20,12,45,662.5,137.5,0.8,17.5,487.0,653.42,508.88
2016,1,20,13,0,891.0,74.0,0.7,18.0,540.0,734.41,563.9
2016,1,20,13,15,884.0,73.0,0.6,18.0,525.5,717.6,550.1
2016,1,20,13,30,877.0,72.0,0.5,18.0,511.0,697.8,535.61
2016,1,20,13,45,867.5,70.5,0.45,18.0,489.0,672.87,518.35
2016,1,20,14,0,858.0,69.0,0.4,18.0,467.0,645.34,498.94
2016,1,20,14,15,755.0,83.0,0.35,17.5,418.0,577.82,449.71
2016,1,20,14,30,652.0,97.0,0.3,17.0,369.0,511.53,400.81
2016,1,20,14,45,578.0,101.5,0.3,17.0,328.0,452.8,356.6
2016,1,20,15,0,504.0,106.0,0.3,17.0,287.0,394.51,311.7
2016,1,20,15,15,483.0,97.0,0.25,16.5,255.0,354.58,280.38
2016,1,20,15,30,462.0,88.0,0.2,16.0,223.0,315.07,248.26
2016,1,20,15,45,430.0,77.5,0.15,16.0,188.0,270.05,210.54
2016,1,20,16,0,398.0,67.0,0.1,16.0,153.0,226.99,173.57
2016,1,20,16,15,355.5,54.5,0.15,15.5,118.0,180.6,133.98
2016,1,20,16,30,313.0,42.0,0.2,15.0,83.0,138.61,97.26
2016,1,20,16,45,156.5,31.5,0.3,15.0,52.0,76.96,46.18
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,21.19,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,10.0,13.0,12.78,0.0
2016,1,21,7,45,186.5,24.0,2.45,10.5,44.5,67.29,26.05
2016,1,21,8,0,373.0,35.0,2.6,11.0,76.0,137.83,93.9
2016,1,21,8,15,457.5,43.0,2.65,11.5,116.5,190.61,141.38
2016,1,21,8,30,542.0,51.0,2.7,12.0,157.0,251.04,194.82
2016,1,21,8,45,603.5,55.5,2.75,12.5,199.5,305.74,243.71
2016,1,21,9,0,665.0,60.0,2.8,13.0,242.0,364.69,295.15
2016,1,21,9,15,700.0,63.5,2.75,13.5,281.5,412.05,336.11
2016,1,21,9,30,735.0,67.0,2.7,14.0,321.0,462.14,377.92
2016,1,21,9,45,762.0,69.0,2.7,15.0,356.0,506.76,413.55
2016,1,21,10,0,789.0,71.0,2.7,16.0,391.0,551.02,447.72
2016,1,21,10,15,715.5,91.5,2.75,16.5,398.0,555.55,450.37
2016,1,21,10,30,642.0,112.0,2.8,17.0,405.0,551.49,446.08
2016,1,21,10,45,739.5,96.0,2.9,18.0,449.5,614.68,494.37
2016,1,21,11,0,837.0,80.0,3.0,19.0,494.0,677.32,540.2
2016,1,21,11,15,843.0,81.0,3.0,19.0,509.5,697.5,554.11
2016,1,21,11,30,849.0,82.0,3.0,19.0,525.0,714.81,566.23
2016,1,21,11,45,842.5,86.0,3.0,19.0,531.5,723.46,572.08
2016,1,21,12,0,836.0,90.0,3.0,19.0,538.0,728.84,575.72
2016,1,21,12,15,456.5,164.0,2.85,19.0,409.0,531.89,424.2
2016,1,21,12,30,77.0,238.0,2.7,19.0,280.0,308.36,243.83
2016,1,21,12,45,233.0,223.0,2.55,19.0,346.5,422.45,336.95
2016,1,21,13,0,389.0,208.0,2.4,19.0,413.0,516.82,411.22
2016,1,21,13,15,247.5,216.5,2.1,18.5,346.0,420.74,334.75
2016,1,21,13,30,106.0,225.0,1.8,18.0,279.0,312.0,248.1
2016,1,21,13,45,188.5,211.0,1.5,17.5,301.5,358.17,286.56
2016,1,21,14,0,271.0,197.0,1.2,17.0,324.0,400.08,319.96
2016,1,21,14,15,172.5,187.5,1.15,16.5,266.5,313.06,251.15
2016,1,21,14,30,74.0,178.0,1.1,16.0,209.0,232.0,186.17
2016,1,21,14,45,86.0,165.0,1.05,16.0,198.0,222.74,179.37
2016,1,21,15,0,98.0,152.0,1.0,16.0,187.0,218.24,175.82
2016,1,21,15,15,90.0,136.5,1.0,15.5,166.0,188.51,151.85
2016,1,21,15,30,82.0,121.0,1.0,15.0,145.0,165.0,132.59
2016,1,21,15,45,73.5,103.0,1.05,15.0,122.0,138.94,110.61
2016,1,21,16,0,65.0,85.0,1.1,15.0,99.0,113.53,88.84
2016,1,21,16,15,51.5,66.5,1.15,14.5,76.0,86.62,65.78
2016,1,21,16,30,38.0,48.0,1.2,14.0,53.0,60.86,43.53
2016,1,21,16,45,19.0,31.0,1.25,14.0,33.5,36.79,21.8
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,13.51,0.0
2016,1,21,17,15,0.0,7.0,1.3,13.5,7.0,6.88,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
