Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.55,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,13.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,17.5,3.5,13.5,17.5,16.89,3.97
2016,1,22,8,0,0.0,30.0,3.5,14.0,30.0,29.2,18.03
2016,1,22,8,15,0.0,46.0,3.45,14.0,46.0,45.47,32.41
2016,1,22,8,30,0.0,62.0,3.4,14.0,62.0,61.66,46.54
2016,1,22,8,45,0.0,79.5,3.4,14.0,79.5,79.46,61.92
2016,1,22,9,0,0.0,97.0,3.4,14.0,97.0,97.28,77.13
2016,1,22,9,15,4.0,111.0,3.4,14.0,112.5,113.23,90.59
2016,1,22,9,30,8.0,125.0,3.4,14.0,128.0,129.56,104.26
2016,1,22,9,45,76.0,150.5,3.4,14.5,181.5,199.63,163.02
2016,1,22,10,0,144.0,176.0,3.4,15.0,235.0,276.45,226.25
2016,1,22,10,15,101.0,184.5,3.35,15.0,227.5,256.62,209.17
2016,1,22,10,30,58.0,193.0,3.3,15.0,220.0,240.4,194.92
2016,1,22,10,45,71.5,206.0,3.25,15.0,241.0,264.9,214.85
2016,1,22,11,0,85.0,219.0,3.2,15.0,262.0,289.91,234.96
2016,1,22,11,15,42.5,174.5,3.35,15.0,196.0,210.66,169.99
2016,1,22,11,30,0.0,130.0,3.5,15.0,130.0,127.67,100.9
2016,1,22,11,45,12.5,170.5,3.65,15.0,177.0,178.83,143.32
2016,1,22,12,0,25.0,211.0,3.8,15.0,224.0,231.19,186.03
2016,1,22,12,15,12.5,161.5,3.8,15.0,168.0,169.39,135.4
2016,1,22,12,30,0.0,112.0,3.8,15.0,112.0,109.21,85.64
2016,1,22,12,45,0.0,83.5,3.8,15.0,83.5,80.77,62.13
2016,1,22,13,0,0.0,55.0,3.8,15.0,55.0,53.16,39.13
2016,1,22,13,15,0.0,83.5,3.65,14.5,83.5,80.77,62.38
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,109.39,86.43
2016,1,22,13,45,0.0,131.5,3.35,14.0,131.5,129.54,103.23
2016,1,22,14,0,0.0,151.0,3.2,14.0,151.0,150.21,120.43
2016,1,22,14,15,0.0,120.0,3.1,14.0,120.0,118.1,93.96
2016,1,22,14,30,0.0,89.0,3.0,14.0,89.0,86.53,67.73
2016,1,22,14,45,0.0,81.5,2.9,14.0,81.5,79.09,61.62
2016,1,22,15,0,0.0,74.0,2.8,14.0,74.0,71.68,55.46
2016,1,22,15,15,0.0,65.5,2.65,14.0,65.5,63.31,48.44
2016,1,22,15,30,0.0,57.0,2.5,14.0,57.0,55.08,41.47
2016,1,22,15,45,0.0,48.0,2.35,14.0,48.0,46.37,34.0
2016,1,22,16,0,0.0,39.0,2.2,14.0,39.0,37.66,26.46
2016,1,22,16,15,0.0,30.0,2.1,13.5,30.0,28.96,18.9
2016,1,22,16,30,0.0,21.0,2.0,13.0,21.0,20.26,11.27
2016,1,22,16,45,0.0,13.5,1.9,12.5,13.5,13.02,4.52
2016,1,22,17,0,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.8,0.0
2016,1,23,7,45,93.5,30.5,2.7,10.5,41.0,55.14,25.07
2016,1,23,8,0,187.0,49.0,3.0,11.0,70.0,105.16,74.21
2016,1,23,8,15,274.5,62.0,3.2,11.0,109.0,157.43,119.43
2016,1,23,8,30,362.0,75.0,3.4,11.0,148.0,215.31,169.87
2016,1,23,8,45,383.5,91.5,3.6,11.5,185.0,259.06,209.33
2016,1,23,9,0,405.0,108.0,3.8,12.0,222.0,304.02,248.92
2016,1,23,9,15,449.0,116.5,3.85,12.0,260.0,351.99,290.54
2016,1,23,9,30,493.0,125.0,3.9,12.0,298.0,402.45,333.48
2016,1,23,9,45,278.5,148.0,4.0,12.5,248.0,321.21,266.36
2016,1,23,10,0,64.0,171.0,4.1,13.0,198.0,217.35,178.09
2016,1,23,10,15,32.0,130.0,4.0,13.0,143.5,152.87,124.2
2016,1,23,10,30,0.0,89.0,3.9,13.0,89.0,86.33,67.65
2016,1,23,10,45,220.0,136.0,3.85,13.0,246.5,300.44,250.36
2016,1,23,11,0,440.0,183.0,3.8,13.0,404.0,519.1,427.45
2016,1,23,11,15,220.0,146.0,3.8,13.0,256.5,320.25,265.02
2016,1,23,11,30,0.0,109.0,3.8,13.0,109.0,106.23,83.75
2016,1,23,11,45,0.0,84.0,3.8,13.0,84.0,81.26,63.03
2016,1,23,12,0,0.0,59.0,3.8,13.0,59.0,57.04,42.68
2016,1,23,12,15,390.5,89.0,3.8,13.0,302.0,404.11,338.98
2016,1,23,12,30,781.0,119.0,3.8,13.0,545.0,729.49,594.54
2016,1,23,12,45,778.5,118.5,3.8,13.0,538.5,723.52,588.01
2016,1,23,13,0,776.0,118.0,3.8,13.0,532.0,714.61,581.6
2016,1,23,13,15,395.0,152.5,3.8,13.0,363.5,465.03,383.14
2016,1,23,13,30,14.0,187.0,3.8,13.0,195.0,197.48,159.35
2016,1,23,13,45,157.0,192.0,3.85,13.0,267.5,315.61,260.2
2016,1,23,14,0,300.0,197.0,3.9,13.0,340.0,420.59,346.95
2016,1,23,14,15,370.0,172.5,3.8,12.5,338.0,429.76,355.81
2016,1,23,14,30,440.0,148.0,3.7,12.0,336.0,441.47,366.49
2016,1,23,14,45,291.0,152.0,3.65,12.0,272.5,338.66,281.17
2016,1,23,15,0,142.0,156.0,3.6,12.0,209.0,246.78,203.92
2016,1,23,15,15,129.5,141.5,3.35,11.5,185.5,219.49,181.32
2016,1,23,15,30,117.0,127.0,3.1,11.0,162.0,192.97,158.87
2016,1,23,15,45,107.0,108.5,2.9,11.0,137.0,163.71,133.51
2016,1,23,16,0,97.0,90.0,2.7,11.0,112.0,135.17,108.43
2016,1,23,16,15,79.0,71.5,2.5,10.5,87.0,104.81,81.86
2016,1,23,16,30,61.0,53.0,2.3,10.0,62.0,76.04,56.53
2016,1,23,16,45,30.5,35.5,2.1,9.5,40.0,44.58,28.83
2016,1,23,17,0,0.0,18.0,1.9,9.0,18.0,17.56,0.0
2016,1,23,17,15,0.0,9.0,1.85,9.0,9.0,8.85,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,7.0,12.0,11.8,0.0
2016,1,24,7,45,85.5,27.5,1.1,8.0,37.5,49.95,23.76
2016,1,24,8,0,171.0,43.0,1.1,9.0,63.0,97.38,69.15
2016,1,24,8,15,218.0,59.0,1.2,9.0,96.0,133.57,101.75
2016,1,24,8,30,265.0,75.0,1.3,9.0,129.0,182.19,144.65
2016,1,24,8,45,293.5,90.0,1.4,9.5,162.5,222.57,180.46
2016,1,24,9,0,322.0,105.0,1.5,10.0,196.0,265.0,217.33
2016,1,24,9,15,357.0,113.0,1.55,10.0,228.0,304.68,251.64
2016,1,24,9,30,392.0,121.0,1.6,10.0,260.0,346.36,287.0
2016,1,24,9,45,386.0,136.5,1.7,10.0,284.5,375.12,311.06
2016,1,24,10,0,380.0,152.0,1.8,10.0,309.0,402.32,333.35
2016,1,24,10,15,377.0,165.0,1.75,10.0,330.5,419.87,347.35
2016,1,24,10,30,374.0,178.0,1.7,10.0,352.0,443.08,365.38
2016,1,24,10,45,261.0,202.5,1.65,10.5,327.0,403.74,331.19
2016,1,24,11,0,148.0,227.0,1.6,11.0,302.0,350.54,285.93
2016,1,24,11,15,198.0,231.5,1.6,11.0,334.5,393.64,321.28
2016,1,24,11,30,248.0,236.0,1.6,11.0,367.0,446.03,362.74
2016,1,24,11,45,300.5,231.0,1.6,11.5,393.0,481.72,390.4
2016,1,24,12,0,353.0,226.0,1.6,12.0,419.0,517.21,417.67
2016,1,24,12,15,371.5,222.5,1.65,12.5,426.0,528.18,425.61
2016,1,24,12,30,390.0,219.0,1.7,13.0,433.0,537.79,432.69
2016,1,24,12,45,381.0,218.0,1.8,13.5,425.0,528.25,424.95
2016,1,24,13,0,372.0,217.0,1.9,14.0,417.0,517.41,416.32
2016,1,24,13,15,617.5,148.5,2.05,14.0,470.5,626.23,504.55
2016,1,24,13,30,863.0,80.0,2.2,14.0,524.0,711.36,570.89
2016,1,24,13,45,849.5,79.5,2.35,14.0,502.0,684.93,552.07
2016,1,24,14,0,836.0,79.0,2.5,14.0,480.0,656.06,531.74
2016,1,24,14,15,821.0,77.0,2.5,13.5,451.5,622.3,506.76
2016,1,24,14,30,806.0,75.0,2.5,13.0,423.0,586.66,479.72
2016,1,24,14,45,775.5,74.5,2.55,13.0,388.0,542.05,444.22
2016,1,24,15,0,745.0,74.0,2.6,13.0,353.0,497.07,407.59
2016,1,24,15,15,714.0,70.0,2.25,12.5,314.5,448.04,366.55
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,401.26,326.25
2016,1,24,15,45,640.5,60.5,1.6,11.5,234.5,347.12,279.22
2016,1,24,16,0,598.0,55.0,1.3,11.0,193.0,295.29,233.02
2016,1,24,16,15,527.0,48.0,1.2,10.5,150.5,235.18,180.12
2016,1,24,16,30,456.0,41.0,1.1,10.0,108.0,181.04,131.79
2016,1,24,16,45,344.5,30.5,1.05,9.5,70.5,120.57,78.69
2016,1,24,17,0,233.0,20.0,1.0,9.0,33.0,67.11,8.74
2016,1,24,17,15,116.5,10.0,1.0,8.5,16.5,24.36,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,1,25,7,45,226.5,25.0,0.85,9.5,52.0,78.33,39.02
2016,1,25,8,0,453.0,33.0,0.9,10.0,87.0,156.91,108.11
2016,1,25,8,15,532.0,39.5,1.0,10.5,129.5,210.89,156.67
2016,1,25,8,30,611.0,46.0,1.1,11.0,172.0,270.47,209.54
2016,1,25,8,45,658.5,51.0,1.25,11.5,214.5,324.06,257.56
2016,1,25,9,0,706.0,56.0,1.4,12.0,257.0,380.53,306.78
2016,1,25,9,15,738.5,59.5,1.5,12.5,297.0,430.58,349.54
2016,1,25,9,30,771.0,63.0,1.6,13.0,337.0,481.38,391.6
2016,1,25,9,45,763.0,74.0,1.75,13.5,368.0,518.3,421.66
2016,1,25,10,0,755.0,85.0,1.9,14.0,399.0,554.36,450.11
2016,1,25,10,15,772.5,87.5,1.95,14.0,429.0,590.07,478.41
2016,1,25,10,30,790.0,90.0,2.0,14.0,459.0,626.36,506.53
2016,1,25,10,45,800.5,92.5,2.1,14.5,482.5,656.16,528.6
2016,1,25,11,0,811.0,95.0,2.2,15.0,506.0,683.65,548.3
2016,1,25,11,15,819.0,96.0,2.2,15.0,522.5,705.2,563.4
2016,1,25,11,30,827.0,97.0,2.2,15.0,539.0,724.01,576.53
2016,1,25,11,45,831.0,97.5,2.25,15.5,548.0,736.42,584.3
2016,1,25,12,0,835.0,98.0,2.3,16.0,557.0,745.78,589.99
2016,1,25,12,15,835.5,98.0,2.3,16.0,558.5,748.82,592.0
2016,1,25,12,30,836.0,98.0,2.3,16.0,560.0,748.68,591.89
2016,1,25,12,45,837.5,96.0,2.35,16.0,554.0,743.86,588.88
2016,1,25,13,0,839.0,94.0,2.4,16.0,548.0,735.86,583.71
2016,1,25,13,15,832.5,93.0,2.35,16.0,534.0,720.0,572.29
2016,1,25,13,30,826.0,92.0,2.3,16.0,520.0,701.25,558.88
2016,1,25,13,45,816.5,90.5,2.3,16.0,499.0,677.08,541.81
2016,1,25,14,0,807.0,89.0,2.3,16.0,478.0,650.42,522.11
2016,1,25,14,15,791.0,86.5,2.25,15.5,450.0,616.13,496.78
2016,1,25,14,30,775.0,84.0,2.2,15.0,422.0,580.08,469.59
2016,1,25,14,45,755.0,80.5,2.15,15.0,388.5,539.09,437.12
2016,1,25,15,0,735.0,77.0,2.1,15.0,355.0,497.14,403.17
2016,1,25,15,15,703.0,73.0,1.85,14.5,316.0,449.71,364.1
2016,1,25,15,30,671.0,69.0,1.6,14.0,277.0,401.05,323.12
2016,1,25,15,45,628.0,63.5,1.35,13.5,236.0,347.04,276.89
2016,1,25,16,0,585.0,58.0,1.1,13.0,195.0,295.39,231.51
2016,1,25,16,15,515.0,51.0,1.05,12.0,152.5,235.96,180.18
2016,1,25,16,30,445.0,44.0,1.0,11.0,110.0,182.36,133.04
2016,1,25,16,45,332.5,33.0,1.0,10.5,72.5,121.3,80.19
2016,1,25,17,0,220.0,22.0,1.0,10.0,35.0,67.85,16.14
2016,1,25,17,15,110.0,11.0,1.0,10.0,17.5,24.79,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,1,26,7,45,216.5,27.0,0.6,8.5,53.5,78.93,41.5
2016,1,26,8,0,433.0,36.0,0.6,9.0,89.0,155.64,108.36
2016,1,26,8,15,514.5,44.0,0.6,9.5,132.0,211.28,157.79
2016,1,26,8,30,596.0,52.0,0.6,10.0,175.0,274.3,212.83
2016,1,26,8,45,651.0,56.5,0.65,10.5,219.5,329.7,261.51
2016,1,26,9,0,706.0,61.0,0.7,11.0,264.0,387.14,310.61
2016,1,26,9,15,740.0,65.0,0.9,11.5,305.0,438.67,354.57
2016,1,26,9,30,774.0,69.0,1.1,12.0,346.0,491.07,398.03
2016,1,26,9,45,790.0,73.5,1.3,13.0,381.0,534.4,432.58
2016,1,26,10,0,806.0,78.0,1.5,14.0,416.0,576.54,465.25
2016,1,26,10,15,822.5,80.5,1.55,14.0,447.0,615.34,495.44
2016,1,26,10,30,839.0,83.0,1.6,14.0,478.0,652.45,523.79
2016,1,26,10,45,850.5,84.5,1.65,14.5,502.0,683.08,545.81
2016,1,26,11,0,862.0,86.0,1.7,15.0,526.0,711.3,564.79
2016,1,26,11,15,869.0,87.0,1.7,15.0,543.0,733.09,579.69
2016,1,26,11,30,876.0,88.0,1.7,15.0,560.0,751.93,592.53
2016,1,26,11,45,879.0,89.0,1.75,15.5,569.0,764.74,600.46
2016,1,26,12,0,882.0,90.0,1.8,16.0,578.0,774.3,606.22
2016,1,26,12,15,882.5,90.0,1.8,16.0,579.0,777.53,608.3
2016,1,26,12,30,883.0,90.0,1.8,16.0,580.0,777.42,608.21
2016,1,26,12,45,874.5,91.5,1.85,16.0,572.5,768.92,602.75
2016,1,26,13,0,866.0,93.0,1.9,16.0,565.0,757.21,595.17
2016,1,26,13,15,690.5,134.0,1.85,16.0,504.5,667.44,529.14
2016,1,26,13,30,515.0,175.0,1.8,16.0,444.0,572.76,456.37
2016,1,26,13,45,548.5,157.0,1.8,16.0,433.5,565.97,452.95
2016,1,26,14,0,582.0,139.0,1.8,16.0,423.0,559.02,448.43
2016,1,26,14,15,605.5,124.0,1.75,15.5,404.5,542.39,436.82
2016,1,26,14,30,629.0,109.0,1.7,15.0,386.0,522.27,422.23
2016,1,26,14,45,576.5,110.0,1.65,15.0,348.5,471.55,381.95
2016,1,26,15,0,524.0,111.0,1.6,15.0,311.0,419.81,340.48
2016,1,26,15,15,489.5,106.5,1.4,14.5,278.0,376.81,305.4
2016,1,26,15,30,455.0,102.0,1.2,14.0,245.0,335.24,270.66
2016,1,26,15,45,532.5,80.5,1.0,13.5,224.5,326.33,260.67
2016,1,26,16,0,610.0,59.0,0.8,13.0,204.0,307.74,240.73
2016,1,26,16,15,540.5,52.0,0.85,12.5,160.5,247.03,188.26
2016,1,26,16,30,471.0,45.0,0.9,12.0,117.0,192.06,139.97
2016,1,26,16,45,355.0,34.0,0.95,11.5,78.0,128.48,85.49
2016,1,26,17,0,239.0,23.0,1.0,11.0,39.0,73.35,23.73
2016,1,26,17,15,119.5,11.5,1.0,10.5,19.5,26.77,0.0
2016,1,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2016,1,27,7,45,96.5,29.0,1.5,8.5,41.0,54.51,29.75
2016,1,27,8,0,193.0,44.0,1.7,9.0,68.0,104.21,74.75
2016,1,27,8,15,235.5,60.5,1.6,9.5,101.5,145.02,111.17
2016,1,27,8,30,278.0,77.0,1.5,10.0,135.0,189.79,150.7
2016,1,27,8,45,306.0,92.0,1.4,10.5,169.0,230.82,186.81
2016,1,27,9,0,334.0,107.0,1.3,11.0,203.0,273.84,223.68
2016,1,27,9,15,365.5,115.5,1.25,11.5,235.0,313.19,256.75
2016,1,27,9,30,397.0,124.0,1.2,12.0,267.0,354.25,290.35
2016,1,27,9,45,407.5,136.5,1.2,12.5,296.5,389.26,318.23
2016,1,27,10,0,418.0,149.0,1.2,13.0,326.0,423.86,345.06
2016,1,27,10,15,451.5,154.0,1.15,13.5,357.5,464.11,375.76
2016,1,27,10,30,485.0,159.0,1.1,14.0,389.0,504.88,406.08
2016,1,27,10,45,674.5,120.5,1.05,14.5,457.5,607.75,484.53
2016,1,27,11,0,864.0,82.0,1.0,15.0,526.0,710.3,558.03
2016,1,27,11,15,871.0,83.0,0.9,15.5,542.5,732.2,569.38
2016,1,27,11,30,878.0,84.0,0.8,16.0,559.0,751.15,579.41
2016,1,27,11,45,884.0,83.5,0.7,16.5,569.0,760.02,582.35
2016,1,27,12,0,890.0,83.0,0.6,17.0,579.0,770.16,586.26
2016,1,27,12,15,890.0,83.0,0.5,17.0,580.0,773.06,586.31
2016,1,27,12,30,890.0,83.0,0.4,17.0,581.0,772.62,584.27
2016,1,27,12,45,887.0,83.0,0.35,17.0,574.5,766.58,579.48
2016,1,27,13,0,884.0,83.0,0.3,17.0,568.0,757.26,572.71
2016,1,27,13,15,878.5,82.0,0.3,17.0,554.0,741.76,562.71
2016,1,27,13,30,873.0,81.0,0.3,17.0,540.0,727.45,553.69
2016,1,27,13,45,864.5,79.5,0.35,17.5,518.5,703.1,537.52
2016,1,27,14,0,856.0,78.0,0.4,18.0,497.0,676.06,519.54
2016,1,27,14,15,842.0,76.0,0.45,17.5,469.0,642.33,497.55
2016,1,27,14,30,828.0,74.0,0.5,17.0,441.0,606.58,473.25
2016,1,27,14,45,809.5,71.0,0.55,17.0,407.0,565.25,443.22
2016,1,27,15,0,791.0,68.0,0.6,17.0,373.0,522.69,411.31
2016,1,27,15,15,763.0,65.0,0.55,16.5,334.0,474.3,373.79
2016,1,27,15,30,735.0,62.0,0.5,16.0,295.0,426.02,335.12
2016,1,27,15,45,695.0,57.0,0.5,16.0,252.5,370.83,289.64
2016,1,27,16,0,655.0,52.0,0.5,16.0,210.0,317.56,244.26
2016,1,27,16,15,590.5,46.0,0.5,15.5,166.5,258.82,194.11
2016,1,27,16,30,526.0,40.0,0.5,15.0,123.0,203.86,146.19
2016,1,27,16,45,418.5,31.0,0.5,15.0,83.0,141.27,92.66
2016,1,27,17,0,311.0,22.0,0.5,15.0,43.0,86.72,33.07
2016,1,27,17,15,155.5,11.0,0.5,14.5,21.5,31.3,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,5.41,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,10.81,0.0
2016,1,28,7,45,29.5,28.0,0.5,10.5,31.5,37.42,20.45
2016,1,28,8,0,59.0,45.0,0.5,11.0,52.0,64.91,46.41
2016,1,28,8,15,73.5,64.0,0.6,11.0,76.5,92.77,71.06
2016,1,28,8,30,88.0,83.0,0.7,11.0,101.0,121.89,96.63
2016,1,28,8,45,97.5,101.0,0.85,11.5,126.0,149.1,120.25
2016,1,28,9,0,107.0,119.0,1.0,12.0,151.0,177.06,144.08
2016,1,28,9,15,114.0,136.0,0.95,12.5,174.0,203.32,165.86
2016,1,28,9,30,121.0,153.0,0.9,13.0,197.0,229.98,187.45
2016,1,28,9,45,128.0,169.0,0.85,13.5,220.0,255.81,207.88
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,281.89,228.06
2016,1,28,10,15,238.0,188.0,0.85,14.0,298.0,360.92,291.81
2016,1,28,10,30,341.0,191.0,0.9,14.0,353.0,438.88,353.19
2016,1,28,10,45,431.5,180.5,1.0,14.5,397.0,505.57,404.39
2016,1,28,11,0,522.0,170.0,1.1,15.0,441.0,567.7,451.53
2016,1,28,11,15,334.5,210.0,1.35,15.0,386.0,477.59,381.32
2016,1,28,11,30,147.0,250.0,1.6,15.0,331.0,380.83,304.08
2016,1,28,11,45,146.0,255.0,1.85,15.5,336.0,387.18,309.4
2016,1,28,12,0,145.0,260.0,2.1,16.0,341.0,393.05,313.68
2016,1,28,12,15,73.0,217.0,2.0,16.0,258.0,281.64,225.02
2016,1,28,12,30,1.0,174.0,1.9,16.0,175.0,173.49,136.92
2016,1,28,12,45,0.5,153.0,1.8,16.5,153.5,151.34,119.07
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,129.44,101.2
2016,1,28,13,15,0.0,93.0,1.65,17.0,93.0,90.1,69.19
2016,1,28,13,30,0.0,54.0,1.6,17.0,54.0,52.19,37.99
2016,1,28,13,45,154.0,130.0,1.6,17.0,206.0,253.21,206.05
2016,1,28,14,0,308.0,206.0,1.6,17.0,358.0,439.95,352.86
2016,1,28,14,15,157.5,182.0,1.5,17.0,260.0,299.29,240.13
2016,1,28,14,30,7.0,158.0,1.4,17.0,162.0,162.33,128.41
2016,1,28,14,45,76.5,161.5,1.3,17.0,192.0,213.36,171.52
2016,1,28,15,0,146.0,165.0,1.2,17.0,222.0,260.32,209.62
2016,1,28,15,15,140.0,148.5,1.0,16.5,198.5,233.75,187.98
2016,1,28,15,30,134.0,132.0,0.8,16.0,175.0,207.38,166.47
2016,1,28,15,45,126.0,114.0,0.65,15.5,150.0,178.68,142.71
2016,1,28,16,0,118.0,96.0,0.5,15.0,125.0,150.5,118.87
2016,1,28,16,15,104.0,77.5,0.45,14.5,99.0,120.25,93.05
2016,1,28,16,30,90.0,59.0,0.4,14.0,73.0,91.19,67.89
2016,1,28,16,45,57.5,42.0,0.4,14.0,49.5,60.75,41.76
2016,1,28,17,0,25.0,25.0,0.4,14.0,26.0,30.5,12.14
2016,1,28,17,15,12.5,12.5,0.35,14.0,13.0,13.96,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,13.5,2.0,1.97,0.0
2016,1,29,7,30,0.0,4.0,2.0,14.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,12.0,2.25,14.5,12.0,11.57,2.78
2016,1,29,8,0,0.0,20.0,2.5,15.0,20.0,19.29,10.24
2016,1,29,8,15,0.0,30.0,2.55,15.0,30.0,28.96,18.7
2016,1,29,8,30,0.0,40.0,2.6,15.0,40.0,38.63,27.13
2016,1,29,8,45,0.0,50.0,2.7,15.5,50.0,48.3,35.42
2016,1,29,9,0,0.0,60.0,2.8,16.0,60.0,57.99,43.58
2016,1,29,9,15,0.0,69.0,2.85,16.0,69.0,66.82,51.02
2016,1,29,9,30,0.0,78.0,2.9,16.0,78.0,75.72,58.41
2016,1,29,9,45,0.0,81.5,3.0,16.5,81.5,79.06,60.98
2016,1,29,10,0,0.0,85.0,3.1,17.0,85.0,82.44,63.55
2016,1,29,10,15,0.0,91.5,3.15,17.0,91.5,88.86,68.76
2016,1,29,10,30,0.0,98.0,3.2,17.0,98.0,95.31,73.95
2016,1,29,10,45,0.5,132.0,3.25,17.0,132.5,130.18,102.5
2016,1,29,11,0,1.0,166.0,3.3,17.0,167.0,165.66,131.21
2016,1,29,11,15,0.5,137.0,3.35,17.0,137.5,135.03,106.11
2016,1,29,11,30,0.0,108.0,3.4,17.0,108.0,105.12,81.58
2016,1,29,11,45,0.0,110.0,3.45,17.0,110.0,107.1,83.18
2016,1,29,12,0,0.0,112.0,3.5,17.0,112.0,109.09,84.77
2016,1,29,12,15,0.0,69.5,3.55,17.0,69.5,67.21,50.3
2016,1,29,12,30,0.0,27.0,3.6,17.0,27.0,26.08,16.16
2016,1,29,12,45,0.0,26.5,3.65,17.5,26.5,25.6,15.73
2016,1,29,13,0,0.0,26.0,3.7,18.0,26.0,25.12,15.3
2016,1,29,13,15,0.0,25.5,3.7,18.0,25.5,24.63,14.91
2016,1,29,13,30,0.0,25.0,3.7,18.0,25.0,24.15,14.53
2016,1,29,13,45,0.0,64.0,3.7,18.0,64.0,61.87,45.93
2016,1,29,14,0,0.0,103.0,3.7,18.0,103.0,100.28,77.69
2016,1,29,14,15,0.0,66.5,3.65,17.5,66.5,64.29,48.14
2016,1,29,14,30,0.0,30.0,3.6,17.0,30.0,28.97,18.77
2016,1,29,14,45,0.0,36.0,3.55,17.0,36.0,34.76,23.71
2016,1,29,15,0,0.0,42.0,3.5,17.0,42.0,40.56,28.64
2016,1,29,15,15,0.0,37.5,3.35,16.5,37.5,36.21,25.08
2016,1,29,15,30,0.0,33.0,3.2,16.0,33.0,31.85,21.47
2016,1,29,15,45,0.0,28.0,3.1,16.0,28.0,27.02,17.36
2016,1,29,16,0,0.0,23.0,3.0,16.0,23.0,22.19,13.22
2016,1,29,16,15,0.0,18.5,3.0,15.5,18.5,17.84,9.47
2016,1,29,16,30,0.0,14.0,3.0,15.0,14.0,13.5,5.67
2016,1,29,16,45,0.0,9.5,3.0,15.0,9.5,9.16,1.82
2016,1,29,17,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,1,29,17,15,0.0,2.5,3.05,15.0,2.5,2.46,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.0,7.5,1.5,9.0,11.0,15.77,0.0
2016,1,30,7,30,170.0,15.0,1.8,9.0,22.0,44.02,0.0
2016,1,30,7,45,303.5,26.0,2.1,9.5,58.0,97.96,57.36
2016,1,30,8,0,437.0,37.0,2.4,10.0,94.0,160.09,113.33
2016,1,30,8,15,513.5,44.0,2.45,10.0,137.0,214.04,162.25
2016,1,30,8,30,590.0,51.0,2.5,10.0,180.0,274.9,217.07
2016,1,30,8,45,648.0,54.5,2.6,10.5,224.5,329.32,266.08
2016,1,30,9,0,706.0,58.0,2.7,11.0,269.0,389.2,318.47
2016,1,30,9,15,738.0,61.5,2.7,11.0,309.5,439.69,362.55
2016,1,30,9,30,770.0,65.0,2.7,11.0,350.0,490.91,406.0
2016,1,30,9,45,800.0,65.5,2.75,11.5,387.5,537.94,444.43
2016,1,30,10,0,830.0,66.0,2.8,12.0,425.0,584.74,481.65
2016,1,30,10,15,846.0,67.5,2.8,12.0,456.0,619.7,509.58
2016,1,30,10,30,862.0,69.0,2.8,12.0,487.0,656.17,537.84
2016,1,30,10,45,875.0,69.5,2.85,12.5,511.5,687.4,559.7
2016,1,30,11,0,888.0,70.0,2.9,13.0,536.0,716.23,579.61
2016,1,30,11,15,895.5,71.0,2.9,13.0,553.5,739.0,595.74
2016,1,30,11,30,903.0,72.0,2.9,13.0,571.0,758.78,609.7
2016,1,30,11,45,906.5,72.5,2.95,13.5,580.5,771.83,617.91
2016,1,30,12,0,910.0,73.0,3.0,14.0,590.0,781.57,623.82
2016,1,30,12,15,910.5,73.5,3.0,14.0,592.0,785.64,626.59
2016,1,30,12,30,911.0,74.0,3.0,14.0,594.0,786.27,627.03
2016,1,30,12,45,900.0,77.0,3.0,14.0,586.5,777.59,620.82
2016,1,30,13,0,889.0,80.0,3.0,14.0,579.0,765.65,612.4
2016,1,30,13,15,884.0,79.5,2.95,14.0,565.5,751.05,601.89
2016,1,30,13,30,879.0,79.0,2.9,14.0,552.0,733.34,589.18
2016,1,30,13,45,610.5,141.5,2.85,14.0,464.0,602.89,488.74
2016,1,30,14,0,342.0,204.0,2.8,14.0,376.0,462.58,376.05
2016,1,30,14,15,312.0,196.5,2.8,13.5,346.5,425.55,348.01
2016,1,30,14,30,282.0,189.0,2.8,13.0,317.0,389.19,319.51
2016,1,30,14,45,255.5,177.0,2.8,13.0,286.0,350.85,288.57
2016,1,30,15,0,229.0,165.0,2.8,13.0,255.0,313.6,258.12
2016,1,30,15,15,219.0,150.0,2.55,12.5,229.0,282.98,233.07
2016,1,30,15,30,209.0,135.0,2.3,12.0,203.0,252.65,207.75
2016,1,30,15,45,196.5,117.0,2.05,11.5,174.5,218.22,178.52
2016,1,30,16,0,184.0,99.0,1.8,11.0,146.0,184.53,149.32
2016,1,30,16,15,164.0,81.0,1.65,10.5,116.5,149.1,118.25
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,115.39,88.28
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,79.32,56.75
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,46.31,24.57
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,18.29,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,7.0,3.0,2.95,0.0
2016,1,31,7,30,0.0,6.0,0.9,7.0,6.0,5.78,0.0
2016,1,31,7,45,0.0,16.0,1.0,7.5,16.0,15.43,6.33
2016,1,31,8,0,0.0,26.0,1.1,8.0,26.0,25.1,15.65
2016,1,31,8,15,0.0,38.0,1.3,8.0,38.0,36.7,26.06
2016,1,31,8,30,0.0,50.0,1.5,8.0,50.0,48.4,36.49
2016,1,31,8,45,0.0,62.0,1.75,8.0,62.0,60.29,46.97
2016,1,31,9,0,0.0,74.0,2.0,8.0,74.0,72.21,57.34
2016,1,31,9,15,0.0,85.0,2.2,8.0,85.0,83.12,66.72
2016,1,31,9,30,0.0,96.0,2.4,8.0,96.0,94.07,76.03
2016,1,31,9,45,50.5,142.5,2.65,8.5,164.5,175.93,146.17
2016,1,31,10,0,101.0,189.0,2.9,9.0,233.0,259.7,216.3
2016,1,31,10,15,78.0,197.5,3.05,9.0,233.0,256.81,213.08
2016,1,31,10,30,55.0,206.0,3.2,9.0,233.0,252.43,208.73
2016,1,31,10,45,201.5,211.5,3.4,9.5,317.0,368.25,306.48
2016,1,31,11,0,348.0,217.0,3.6,10.0,401.0,491.29,406.93
2016,1,31,11,15,353.0,224.0,3.75,10.0,415.5,509.22,420.65
2016,1,31,11,30,358.0,231.0,3.9,10.0,430.0,526.04,433.96
2016,1,31,11,45,644.0,155.0,4.05,10.5,520.5,675.11,555.96
2016,1,31,12,0,930.0,79.0,4.2,11.0,611.0,806.5,655.84
2016,1,31,12,15,931.5,79.0,4.25,11.0,613.5,810.87,658.41
2016,1,31,12,30,933.0,79.0,4.3,11.0,616.0,811.72,659.37
2016,1,31,12,45,928.5,80.0,4.4,11.0,609.5,805.6,655.59
2016,1,31,13,0,924.0,81.0,4.5,11.0,603.0,796.04,649.36
2016,1,31,13,15,918.5,80.5,4.55,11.0,588.5,780.67,638.53
2016,1,31,13,30,913.0,80.0,4.6,11.0,574.0,762.06,625.33
2016,1,31,13,45,901.5,79.5,4.65,11.0,552.0,736.08,606.5
2016,1,31,14,0,890.0,79.0,4.7,11.0,530.0,711.33,588.58
2016,1,31,14,15,876.0,77.0,4.65,11.0,500.5,676.54,561.97
2016,1,31,14,30,862.0,75.0,4.6,11.0,471.0,639.59,532.26
2016,1,31,14,45,836.0,74.5,4.6,11.0,435.0,595.19,496.15
2016,1,31,15,0,810.0,74.0,4.6,11.0,399.0,549.93,458.58
2016,1,31,15,15,781.5,70.5,4.4,10.5,358.5,499.52,416.31
2016,1,31,15,30,753.0,67.0,4.2,10.0,318.0,449.19,373.02
2016,1,31,15,45,704.0,64.0,4.05,9.5,273.0,390.72,322.05
2016,1,31,16,0,655.0,61.0,3.9,9.0,228.0,336.68,273.51
2016,1,31,16,15,589.5,54.5,3.85,8.5,183.0,274.56,217.63
2016,1,31,16,30,524.0,48.0,3.8,8.0,138.0,217.73,165.58
2016,1,31,16,45,413.5,38.5,3.75,8.0,95.5,152.42,107.74
2016,1,31,17,0,303.0,29.0,3.7,8.0,53.0,97.75,54.95
2016,1,31,17,15,151.5,14.5,3.95,7.5,26.5,35.72,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,8.0,3.45,5.5,15.5,24.75,0.0
2016,2,1,7,30,334.0,16.0,3.7,6.0,31.0,70.39,0.0
2016,2,1,7,45,464.5,24.5,3.95,6.5,73.0,128.74,78.27
2016,2,1,8,0,595.0,33.0,4.2,7.0,115.0,196.55,140.83
2016,2,1,8,15,665.0,38.5,4.35,7.5,162.0,255.41,195.93
2016,2,1,8,30,735.0,44.0,4.5,8.0,209.0,320.2,255.83
2016,2,1,8,45,779.0,47.5,4.65,8.5,255.5,377.58,309.09
2016,2,1,9,0,823.0,51.0,4.8,9.0,302.0,435.17,361.22
2016,2,1,9,15,851.0,54.0,4.85,9.0,345.0,488.03,408.64
2016,2,1,9,30,879.0,57.0,4.9,9.0,388.0,541.07,454.9
2016,2,1,9,45,889.5,62.0,4.95,9.5,425.0,586.15,492.58
2016,2,1,10,0,900.0,67.0,5.0,10.0,462.0,629.38,527.68
2016,2,1,10,15,913.5,69.0,4.9,10.0,494.0,669.02,559.63
2016,2,1,10,30,927.0,71.0,4.8,10.0,526.0,706.55,588.49
2016,2,1,10,45,933.5,73.0,4.7,10.5,550.5,736.83,609.31
2016,2,1,11,0,940.0,75.0,4.6,11.0,575.0,764.2,627.66
2016,2,1,11,15,945.5,76.0,4.5,11.0,592.5,786.61,643.27
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,805.78,656.4
