Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,816.63,663.66
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,823.89,668.38
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,827.77,670.38
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,828.07,669.99
2016,2,1,12,45,939.0,83.0,4.0,11.5,621.5,819.99,662.46
2016,2,1,13,0,932.0,84.0,3.9,12.0,614.0,808.45,652.58
2016,2,1,13,15,926.0,83.0,3.75,11.5,599.5,792.03,641.38
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,772.36,627.83
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,746.43,608.47
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,721.73,590.1
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,686.72,563.6
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,649.53,534.01
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,608.17,500.77
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,565.07,465.45
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,514.19,423.2
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,463.26,379.85
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,406.55,330.72
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,351.44,281.61
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,289.33,226.59
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,231.83,174.44
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,169.45,119.06
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,115.06,66.36
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,41.55,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,6.39,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,12.55,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,31.25,19.13
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,50.46,37.05
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,76.14,59.67
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,101.2,81.77
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,125.74,103.13
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,151.11,124.88
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,173.72,144.19
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,196.85,163.69
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,237.42,197.86
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,286.58,238.61
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,250.69,207.72
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,211.45,173.94
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,258.68,212.78
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,300.36,246.16
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,365.31,298.74
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,423.96,345.09
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,398.12,322.86
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,362.5,293.61
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,397.06,321.17
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,422.74,341.08
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,420.81,338.58
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,418.32,335.92
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,597.03,480.01
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,749.07,593.7
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,726.22,575.55
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,700.51,557.64
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,666.05,534.19
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,629.55,507.9
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,588.95,477.71
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,546.88,445.35
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,497.73,405.96
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,448.65,365.5
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,391.76,317.06
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,336.11,268.54
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,275.11,215.54
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,219.1,165.66
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,154.95,110.13
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,101.45,61.17
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,41.22,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,31.19,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,93.17,61.14
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,170.95,125.1
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,225.4,174.7
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,286.42,229.74
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,342.03,279.82
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,400.99,331.38
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,450.17,373.47
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,501.63,415.94
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,546.47,451.15
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,590.39,484.45
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,629.25,513.28
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,666.44,539.98
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,698.33,561.35
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,727.85,580.54
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,750.9,595.47
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,771.03,608.22
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,784.06,615.25
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,793.82,620.07
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,730.75,574.39
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,656.7,518.52
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,648.42,511.92
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,638.11,503.2
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,435.35,347.57
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,224.36,177.84
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,195.2,155.31
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,166.57,132.25
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,121.94,96.31
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,78.34,60.55
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,150.27,121.25
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,220.45,178.72
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,197.46,159.89
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,174.94,141.61
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,150.43,121.46
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,126.54,101.48
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,101.06,79.93
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,76.53,58.87
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,50.99,36.74
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,28.69,16.7
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,21.85,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,61.39,2.09
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,115.6,74.53
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,178.42,130.06
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,234.22,180.8
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,296.45,236.68
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,350.88,285.59
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,406.48,334.1
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,458.21,378.62
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,510.62,422.39
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,553.65,456.91
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,595.23,489.34
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,633.86,519.17
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,670.78,547.02
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,701.53,568.01
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,729.8,586.83
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,752.62,602.21
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,772.51,615.46
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,786.11,623.06
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,796.49,628.44
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,800.46,630.51
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,801.06,630.37
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,796.62,626.21
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,788.78,619.83
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,773.77,609.64
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,755.63,597.35
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,679.14,541.92
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,601.97,482.68
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,557.1,448.98
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,516.32,417.48
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,510.1,413.85
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,494.84,402.39
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,447.38,363.77
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,401.3,325.66
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,352.22,284.61
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,304.41,243.45
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,249.91,196.64
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,199.45,152.21
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,145.16,104.63
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,98.06,61.77
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,40.87,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,21.48,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,59.06,8.63
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,111.77,73.56
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,173.08,126.81
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,229.4,177.16
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,292.5,232.9
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,349.23,282.34
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,409.47,333.09
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,461.2,376.44
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,513.82,419.23
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,561.55,456.62
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,611.06,494.28
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,650.5,523.1
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,688.16,549.78
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,720.04,570.85
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,749.44,589.94
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,712.62,562.0
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,665.46,525.54
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,674.38,531.16
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,680.75,534.39
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,670.87,525.61
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,662.14,517.67
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,737.32,573.43
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,800.34,615.96
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,728.25,562.91
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,653.28,507.27
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,687.71,531.24
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,712.04,544.86
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,677.4,524.12
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,640.69,500.76
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,601.24,473.45
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,560.02,443.6
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,511.02,405.67
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,461.87,366.53
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,407.16,322.16
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,353.81,277.36
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,295.18,228.04
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,239.47,179.53
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,174.25,123.74
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,118.94,74.95
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,48.98,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,24.02,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,67.38,16.26
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,121.05,79.8
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,183.56,134.48
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,239.22,184.93
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,301.06,240.1
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,355.88,288.29
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,415.41,338.67
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,466.44,381.49
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,517.96,423.36
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,563.47,458.48
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,608.05,491.77
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,646.68,519.64
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,683.44,544.75
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,714.55,564.77
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,743.09,582.7
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,761.07,595.01
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,780.3,608.39
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,793.15,616.64
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,802.74,622.74
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,751.5,586.6
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,687.85,540.04
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,633.38,499.3
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,572.97,453.27
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,586.93,465.02
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,590.12,468.4
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,570.99,454.52
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,550.27,439.43
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,501.97,402.77
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,448.27,361.67
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,419.14,339.44
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,388.86,315.7
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,430.17,349.36
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,444.91,359.78
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,390.75,313.84
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,340.33,270.2
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,290.12,226.27
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,241.51,182.22
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,179.38,127.79
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,125.8,79.81
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,51.6,5.72
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,28.18,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,79.52,24.64
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,135.03,87.75
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,200.38,144.64
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,257.51,196.48
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,320.15,252.33
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,376.54,302.22
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,435.38,352.54
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,487.15,395.78
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,536.42,435.74
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,581.77,471.31
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,625.59,504.67
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,664.87,533.57
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,702.18,558.91
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,733.69,579.59
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,762.51,598.17
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,785.23,613.43
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,804.78,626.52
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,818.51,634.82
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,828.8,640.84
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,832.63,643.28
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,832.89,643.43
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,827.65,639.11
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,818.85,632.49
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,803.28,622.06
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,784.41,609.42
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,759.57,592.6
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,731.82,573.71
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,698.36,549.67
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,662.56,523.66
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,620.65,491.98
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,580.25,460.64
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,530.96,421.74
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,481.33,381.57
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,425.69,335.65
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,371.35,289.45
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,310.41,238.45
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,253.35,188.89
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,189.04,133.31
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,134.87,85.42
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,55.39,11.74
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,25.98,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,72.31,27.12
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,125.95,83.3
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,189.36,137.35
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,246.27,187.85
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,309.55,243.18
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,365.35,291.88
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,423.84,341.36
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,474.17,382.84
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,526.63,424.58
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,576.33,462.11
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,625.86,498.26
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,665.29,526.71
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,702.79,552.26
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,734.33,572.64
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,758.99,587.99
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,781.7,602.68
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,801.34,615.19
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,814.07,621.77
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,823.42,626.13
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,827.18,627.98
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,827.45,627.62
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,823.78,623.55
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,816.59,617.25
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,801.01,606.06
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,782.16,592.81
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,756.84,574.64
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,728.71,554.65
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,695.3,531.57
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,663.18,508.87
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,621.52,478.02
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,578.41,445.58
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,528.85,408.9
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,479.04,370.86
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,423.53,327.53
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,369.35,283.6
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,308.74,233.49
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,253.51,186.14
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,189.15,131.84
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,133.51,84.15
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,55.65,15.9
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,29.17,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,82.02,34.64
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,136.48,90.18
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,200.76,145.11
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,258.64,196.57
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,321.21,251.4
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,377.58,300.48
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,436.39,350.06
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,489.4,393.36
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,542.88,435.57
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,591.18,471.89
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,638.74,506.49
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,626.5,494.82
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,602.36,474.34
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,638.91,500.51
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,674.42,524.92
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,746.06,574.09
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,816.36,620.12
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,773.87,588.09
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,724.15,552.08
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,698.81,532.45
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,668.16,508.88
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,755.48,571.17
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,825.02,615.38
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,809.16,602.5
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,790.04,588.46
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,763.54,570.22
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,738.39,552.99
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,695.1,525.65
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,653.54,499.22
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,529.98,408.29
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,404.49,313.94
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,352.27,275.89
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,303.16,238.59
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,265.11,208.71
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,228.37,178.99
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,189.55,147.22
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,152.43,115.95
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,112.61,82.08
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,76.06,50.64
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,38.84,14.17
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,27.37,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,76.52,35.64
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,127.79,85.77
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,188.01,137.1
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,242.88,185.16
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,303.66,237.46
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,358.43,284.28
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,416.47,332.62
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,444.33,355.71
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,464.09,371.41
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,544.02,433.45
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,628.03,496.51
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,667.53,524.46
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,705.16,550.06
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,735.82,570.43
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,763.79,588.85
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,786.82,603.92
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,806.81,616.95
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,820.88,626.54
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,831.59,634.0
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,830.85,633.23
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,831.55,633.72
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,826.72,629.36
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,818.46,622.85
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,802.68,612.51
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,788.2,603.23
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,764.29,586.32
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,737.42,567.46
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,658.0,512.37
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,584.13,458.33
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,530.06,417.95
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,475.24,376.11
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,435.05,345.09
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,394.22,312.64
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,345.36,273.17
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,299.0,234.83
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,249.56,194.06
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,203.11,154.48
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,152.28,110.86
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,107.0,71.63
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,54.16,23.78
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,27.9,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,77.92,38.9
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,126.17,85.2
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,182.49,133.42
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,234.07,178.89
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,290.59,227.75
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,341.05,270.84
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,394.31,314.81
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,435.01,347.05
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,473.93,376.41
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,498.18,392.49
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,514.77,402.07
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,567.97,440.39
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,620.08,476.58
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,637.33,485.97
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,651.03,493.0
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,727.02,546.67
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,800.81,594.84
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,812.79,601.26
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,821.41,606.47
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,706.98,528.16
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,574.96,432.63
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,541.39,409.98
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,498.54,379.37
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,523.31,398.74
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,537.06,409.63
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,514.73,393.72
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,491.58,377.46
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,484.16,374.09
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,473.79,368.19
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,486.9,379.99
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,485.3,380.31
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,421.4,331.94
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,361.9,286.31
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,314.28,248.65
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,265.12,208.83
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,218.49,170.45
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,174.78,133.51
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,128.26,94.27
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,87.02,59.39
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,44.81,21.33
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
