Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.5,0.75,11.5,25.0,29.35,0.0
2016,2,12,7,30,252.0,29.0,0.8,12.0,50.0,81.13,43.46
2016,2,12,7,45,355.0,41.0,0.85,12.5,91.5,132.5,90.67
2016,2,12,8,0,458.0,53.0,0.9,13.0,133.0,194.41,143.26
2016,2,12,8,15,525.0,61.0,0.9,13.5,179.0,250.49,192.33
2016,2,12,8,30,592.0,69.0,0.9,14.0,225.0,312.53,245.55
2016,2,12,8,45,637.5,74.5,0.9,14.5,270.5,368.01,292.52
2016,2,12,9,0,683.0,80.0,0.9,15.0,316.0,426.36,340.24
2016,2,12,9,15,713.5,84.5,0.9,15.5,358.5,478.15,381.38
2016,2,12,9,30,744.0,89.0,0.9,16.0,401.0,530.66,421.67
2016,2,12,9,45,764.5,92.5,0.95,16.5,438.0,576.33,455.99
2016,2,12,10,0,785.0,96.0,1.0,17.0,475.0,619.28,487.49
2016,2,12,10,15,598.0,151.0,1.1,17.5,451.0,581.07,456.49
2016,2,12,10,30,411.0,206.0,1.2,18.0,427.0,524.53,411.64
2016,2,12,10,45,622.0,156.0,1.3,18.5,507.0,638.75,499.4
2016,2,12,11,0,833.0,106.0,1.4,19.0,587.0,754.56,582.08
2016,2,12,11,15,693.5,151.0,1.5,19.0,560.0,715.38,553.26
2016,2,12,11,30,554.0,196.0,1.6,19.0,533.0,662.0,513.31
2016,2,12,11,45,701.0,154.0,1.7,19.0,587.0,743.73,575.35
2016,2,12,12,0,848.0,112.0,1.8,19.0,641.0,818.07,627.15
2016,2,12,12,15,765.5,136.0,1.8,18.5,614.5,784.19,603.81
2016,2,12,12,30,683.0,160.0,1.8,18.0,588.0,743.85,576.85
2016,2,12,12,45,761.0,137.0,1.8,18.0,609.5,778.47,601.84
2016,2,12,13,0,839.0,114.0,1.8,18.0,631.0,806.06,621.1
2016,2,12,13,15,718.0,144.5,1.8,17.5,580.5,737.81,574.23
2016,2,12,13,30,597.0,175.0,1.8,17.0,530.0,665.93,522.54
2016,2,12,13,45,587.5,171.0,1.8,17.0,510.0,642.53,506.25
2016,2,12,14,0,578.0,167.0,1.8,17.0,490.0,614.31,485.91
2016,2,12,14,15,484.0,182.0,1.7,16.5,443.0,549.11,436.45
2016,2,12,14,30,390.0,197.0,1.6,16.0,396.0,479.97,383.6
2016,2,12,14,45,430.0,174.0,1.5,16.0,379.5,474.34,380.09
2016,2,12,15,0,470.0,151.0,1.4,16.0,363.0,457.45,367.25
2016,2,12,15,15,517.0,127.0,1.25,15.5,340.5,438.95,353.15
2016,2,12,15,30,564.0,103.0,1.1,15.0,318.0,417.96,336.13
2016,2,12,15,45,512.0,101.0,0.95,15.0,278.5,362.62,290.41
2016,2,12,16,0,460.0,99.0,0.8,15.0,239.0,313.6,249.13
2016,2,12,16,15,416.5,87.0,0.8,14.5,197.5,260.91,205.06
2016,2,12,16,30,373.0,75.0,0.8,14.0,156.0,211.83,162.89
2016,2,12,16,45,306.0,60.5,0.8,13.5,116.0,157.42,116.43
2016,2,12,17,0,239.0,46.0,0.8,13.0,76.0,109.88,75.76
2016,2,12,17,15,119.5,30.0,0.8,13.0,45.0,55.58,28.91
2016,2,12,17,30,0.0,14.0,0.8,13.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,1.3,9.5,28.5,34.52,0.0
2016,2,13,7,30,348.0,27.0,1.4,10.0,57.0,97.34,53.9
2016,2,13,7,45,451.0,36.5,1.55,11.0,101.0,151.07,103.54
2016,2,13,8,0,554.0,46.0,1.7,12.0,145.0,215.78,159.52
2016,2,13,8,15,617.0,52.5,1.7,12.5,193.0,273.96,211.66
2016,2,13,8,30,680.0,59.0,1.7,13.0,241.0,336.31,266.41
2016,2,13,8,45,374.5,100.5,1.75,13.5,203.5,280.37,226.81
2016,2,13,9,0,69.0,142.0,1.8,14.0,166.0,180.54,146.16
2016,2,13,9,15,43.5,150.5,1.85,14.5,166.5,178.32,144.2
2016,2,13,9,30,18.0,159.0,1.9,15.0,167.0,169.11,135.86
2016,2,13,9,45,38.5,182.5,2.0,15.5,201.0,212.27,170.87
2016,2,13,10,0,59.0,206.0,2.1,16.0,235.0,252.12,202.59
2016,2,13,10,15,66.0,221.5,2.15,16.5,256.0,275.26,220.33
2016,2,13,10,30,73.0,237.0,2.2,17.0,277.0,298.73,238.2
2016,2,13,10,45,92.5,252.5,2.25,17.5,305.5,331.62,263.58
2016,2,13,11,0,112.0,268.0,2.3,18.0,334.0,365.26,289.2
2016,2,13,11,15,528.0,173.0,2.3,18.0,495.0,609.53,484.22
2016,2,13,11,30,944.0,78.0,2.3,18.0,656.0,837.48,649.28
2016,2,13,11,45,951.0,77.5,2.35,18.5,667.0,853.26,656.84
2016,2,13,12,0,958.0,77.0,2.4,19.0,678.0,865.55,664.1
2016,2,13,12,15,959.0,77.0,2.4,19.0,680.5,869.94,666.87
2016,2,13,12,30,960.0,77.0,2.4,19.0,683.0,870.63,667.32
2016,2,13,12,45,952.5,79.5,2.45,19.5,676.0,863.6,661.75
2016,2,13,13,0,945.0,82.0,2.5,20.0,669.0,853.0,653.9
2016,2,13,13,15,940.5,81.0,2.55,20.0,654.5,837.33,643.92
2016,2,13,13,30,936.0,80.0,2.6,20.0,640.0,818.26,631.63
2016,2,13,13,45,929.5,78.5,2.65,20.0,618.5,793.81,615.59
2016,2,13,14,0,923.0,77.0,2.7,20.0,597.0,766.28,597.32
2016,2,13,14,15,911.0,75.5,2.75,19.5,567.0,731.95,575.15
2016,2,13,14,30,899.0,74.0,2.8,19.0,537.0,695.19,550.91
2016,2,13,14,45,882.0,72.5,2.9,19.0,501.0,653.03,520.43
2016,2,13,15,0,865.0,71.0,3.0,19.0,465.0,612.29,489.37
2016,2,13,15,15,842.0,68.0,2.7,18.5,423.5,561.84,449.72
2016,2,13,15,30,819.0,65.0,2.4,18.0,382.0,510.87,408.65
2016,2,13,15,45,786.0,61.5,2.1,17.5,336.0,454.32,362.12
2016,2,13,16,0,753.0,58.0,1.8,17.0,290.0,398.84,315.09
2016,2,13,16,15,703.5,53.5,1.65,16.0,242.0,337.34,262.96
2016,2,13,16,30,654.0,49.0,1.5,15.0,194.0,279.32,212.14
2016,2,13,16,45,569.0,42.5,1.35,14.0,146.5,213.08,154.67
2016,2,13,17,0,484.0,36.0,1.2,13.0,99.0,156.45,105.12
2016,2,13,17,15,242.0,28.5,1.2,12.5,60.0,78.74,42.49
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,167.0,13.0,1.4,10.5,28.0,36.21,0.0
2016,2,14,7,30,334.0,26.0,1.6,11.0,56.0,94.57,53.7
2016,2,14,7,45,410.0,37.0,1.85,12.0,96.5,143.09,98.59
2016,2,14,8,0,486.0,48.0,2.1,13.0,137.0,199.72,148.27
2016,2,14,8,15,539.5,55.5,2.15,13.5,180.5,252.42,195.67
2016,2,14,8,30,593.0,63.0,2.2,14.0,224.0,309.73,246.19
2016,2,14,8,45,625.0,69.0,2.3,14.5,266.0,360.08,290.24
2016,2,14,9,0,657.0,75.0,2.4,15.0,308.0,412.1,334.34
2016,2,14,9,15,614.5,96.5,2.6,15.5,335.5,442.8,360.13
2016,2,14,9,30,572.0,118.0,2.8,16.0,363.0,467.88,380.35
2016,2,14,9,45,290.5,145.5,3.0,17.0,270.5,338.08,274.92
2016,2,14,10,0,9.0,173.0,3.2,18.0,178.0,177.99,140.76
2016,2,14,10,15,81.5,211.0,3.35,18.5,256.0,274.11,219.24
2016,2,14,10,30,154.0,249.0,3.5,19.0,334.0,377.01,300.52
2016,2,14,10,45,278.0,241.5,3.7,19.5,402.0,471.61,375.35
2016,2,14,11,0,402.0,234.0,3.9,20.0,470.0,563.79,446.91
2016,2,14,11,15,652.0,157.5,3.95,20.0,553.5,694.69,549.77
2016,2,14,11,30,902.0,81.0,4.0,20.0,637.0,810.73,634.1
2016,2,14,11,45,904.0,82.0,4.05,20.5,646.5,823.75,641.23
2016,2,14,12,0,906.0,83.0,4.1,21.0,656.0,833.36,646.71
2016,2,14,12,15,733.0,144.5,4.1,21.0,609.0,772.21,602.57
2016,2,14,12,30,560.0,206.0,4.1,21.0,562.0,694.44,543.64
2016,2,14,12,45,733.5,144.5,4.1,21.0,606.0,769.5,601.63
2016,2,14,13,0,907.0,83.0,4.1,21.0,650.0,826.71,642.64
2016,2,14,13,15,904.0,82.0,4.05,21.0,637.0,812.64,632.41
2016,2,14,13,30,901.0,81.0,4.0,21.0,624.0,795.25,620.37
2016,2,14,13,45,758.0,119.5,3.95,21.0,565.5,719.45,565.89
2016,2,14,14,0,615.0,158.0,3.9,21.0,507.0,638.68,504.93
2016,2,14,14,15,590.5,156.5,3.8,21.0,478.0,602.74,478.02
2016,2,14,14,30,566.0,155.0,3.7,21.0,449.0,563.21,447.94
2016,2,14,14,45,546.0,150.5,3.6,21.0,418.5,526.18,419.44
2016,2,14,15,0,526.0,146.0,3.5,21.0,388.0,488.8,390.21
2016,2,14,15,15,503.0,134.0,3.3,20.5,348.5,441.46,353.46
2016,2,14,15,30,480.0,122.0,3.1,20.0,309.0,394.59,316.29
2016,2,14,15,45,448.5,113.0,2.9,19.5,271.5,347.63,278.1
2016,2,14,16,0,417.0,104.0,2.7,19.0,234.0,302.5,240.48
2016,2,14,16,15,385.5,90.0,2.55,18.0,195.0,254.1,199.87
2016,2,14,16,30,354.0,76.0,2.4,17.0,156.0,208.18,160.28
2016,2,14,16,45,303.0,61.0,2.25,16.5,118.0,158.36,117.12
2016,2,14,17,0,252.0,46.0,2.1,16.0,80.0,113.69,78.36
2016,2,14,17,15,126.0,31.5,2.05,15.5,48.5,59.18,33.36
2016,2,14,17,30,0.0,17.0,2.0,15.0,17.0,16.71,0.0
2016,2,14,17,45,0.0,8.5,2.0,15.0,8.5,8.36,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,12.5,33.5,43.53,0.0
2016,2,15,7,30,442.0,26.0,1.8,13.0,67.0,113.79,65.06
2016,2,15,7,45,539.5,33.5,2.05,14.0,113.5,170.1,115.76
2016,2,15,8,0,637.0,41.0,2.3,15.0,160.0,236.51,173.51
2016,2,15,8,15,692.5,45.5,2.35,15.0,208.5,294.74,226.48
2016,2,15,8,30,748.0,50.0,2.4,15.0,257.0,357.44,282.31
2016,2,15,8,45,784.5,53.5,2.45,15.5,304.5,414.6,332.02
2016,2,15,9,0,821.0,57.0,2.5,16.0,352.0,473.48,381.43
2016,2,15,9,15,845.5,60.0,2.45,16.5,395.5,524.2,422.67
2016,2,15,9,30,870.0,63.0,2.4,17.0,439.0,576.97,463.94
2016,2,15,9,45,888.0,64.5,2.4,17.5,477.5,623.56,499.4
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,668.83,532.82
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,708.39,559.6
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,745.67,584.17
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.0,777.29,604.72
2016,2,15,11,0,947.0,71.0,2.5,20.0,631.0,806.01,623.12
2016,2,15,11,15,952.0,72.0,2.5,20.0,649.0,828.92,638.23
2016,2,15,11,30,957.0,73.0,2.5,20.0,667.0,848.47,651.08
2016,2,15,11,45,959.5,73.0,2.55,20.5,676.5,861.39,658.56
2016,2,15,12,0,962.0,73.0,2.6,21.0,686.0,870.7,663.69
2016,2,15,12,15,962.5,73.5,2.65,21.0,688.0,875.26,666.99
2016,2,15,12,30,963.0,74.0,2.7,21.0,690.0,876.11,667.92
2016,2,15,12,45,955.0,76.5,2.75,21.0,682.5,868.58,663.23
2016,2,15,13,0,947.0,79.0,2.8,21.0,675.0,857.47,656.25
2016,2,15,13,15,942.0,78.5,2.8,21.0,660.5,841.87,645.94
2016,2,15,13,30,937.0,78.0,2.8,21.0,646.0,822.86,633.35
2016,2,15,13,45,929.0,77.0,2.8,21.0,624.0,797.71,616.51
2016,2,15,14,0,921.0,76.0,2.8,21.0,602.0,769.54,597.54
2016,2,15,14,15,910.0,74.5,2.65,21.0,572.5,735.81,573.7
2016,2,15,14,30,899.0,73.0,2.5,21.0,543.0,699.6,548.03
2016,2,15,14,45,882.0,71.5,2.45,21.0,507.0,657.23,517.59
2016,2,15,15,0,865.0,70.0,2.4,21.0,471.0,613.27,484.25
2016,2,15,15,15,843.5,67.5,2.1,20.5,430.0,567.03,448.14
2016,2,15,15,30,822.0,65.0,1.8,20.0,389.0,517.11,408.39
2016,2,15,15,45,788.0,62.0,1.55,19.5,343.0,460.2,362.43
2016,2,15,16,0,754.0,59.0,1.3,19.0,297.0,404.44,316.04
2016,2,15,16,15,706.5,54.5,1.25,18.0,249.0,343.3,265.33
2016,2,15,16,30,659.0,50.0,1.2,17.0,201.0,285.44,215.56
2016,2,15,16,45,582.0,43.0,1.15,16.5,153.5,220.18,159.14
2016,2,15,17,0,505.0,36.0,1.1,16.0,106.0,163.54,109.68
2016,2,15,17,15,368.0,26.0,1.1,16.0,65.5,99.97,55.47
2016,2,15,17,30,231.0,16.0,1.1,16.0,25.0,46.87,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,12.5,15.95,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,14.0,1.0,12.5,34.5,44.04,0.0
2016,2,16,7,30,419.0,28.0,1.1,13.0,69.0,113.99,67.24
2016,2,16,7,45,512.0,36.0,1.2,14.0,114.5,167.52,114.82
2016,2,16,8,0,605.0,44.0,1.3,15.0,160.0,232.02,170.51
2016,2,16,8,15,662.0,49.5,1.3,15.5,208.5,290.44,222.35
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,353.55,276.84
2016,2,16,8,45,755.0,59.5,1.3,16.5,304.0,410.39,325.0
2016,2,16,9,0,791.0,64.0,1.3,17.0,351.0,468.97,372.76
2016,2,16,9,15,816.5,67.0,1.35,17.5,394.0,521.56,414.56
2016,2,16,9,30,842.0,70.0,1.4,18.0,437.0,574.15,454.98
2016,2,16,9,45,864.0,71.0,1.45,19.0,476.0,618.92,487.64
2016,2,16,10,0,886.0,72.0,1.5,20.0,515.0,665.49,520.49
2016,2,16,10,15,898.0,73.5,1.5,20.5,547.0,704.47,546.16
2016,2,16,10,30,910.0,75.0,1.5,21.0,579.0,741.23,569.6
2016,2,16,10,45,917.0,76.5,1.5,21.5,604.0,771.83,588.47
2016,2,16,11,0,924.0,78.0,1.5,22.0,629.0,799.54,605.22
2016,2,16,11,15,929.0,79.0,1.5,22.0,646.5,822.04,619.54
2016,2,16,11,30,934.0,80.0,1.5,22.0,664.0,841.27,631.72
2016,2,16,11,45,935.0,81.0,1.5,22.5,673.5,853.86,638.32
2016,2,16,12,0,936.0,82.0,1.5,23.0,683.0,862.89,642.69
2016,2,16,12,15,936.0,82.0,1.5,23.0,684.5,866.37,644.76
2016,2,16,12,30,936.0,82.0,1.5,23.0,686.0,866.23,644.63
2016,2,16,12,45,936.0,81.0,1.55,23.5,680.0,861.32,640.87
2016,2,16,13,0,936.0,80.0,1.6,24.0,674.0,852.82,634.88
2016,2,16,13,15,788.0,124.5,1.65,24.0,617.0,777.84,585.26
2016,2,16,13,30,640.0,169.0,1.7,24.0,560.0,700.99,532.7
2016,2,16,13,45,658.0,156.0,1.75,24.0,546.0,687.98,525.41
2016,2,16,14,0,676.0,143.0,1.8,24.0,532.0,671.66,515.06
2016,2,16,14,15,782.5,108.5,1.75,24.0,537.5,689.12,529.01
2016,2,16,14,30,889.0,74.0,1.7,24.0,543.0,696.62,534.77
2016,2,16,14,45,875.0,71.5,1.7,24.0,507.5,655.3,505.95
2016,2,16,15,0,861.0,69.0,1.7,24.0,472.0,612.21,474.42
2016,2,16,15,15,721.0,87.5,1.5,23.5,405.0,522.33,406.45
2016,2,16,15,30,581.0,106.0,1.3,23.0,338.0,436.55,340.65
2016,2,16,15,45,558.0,97.0,1.1,22.5,298.5,388.77,303.1
2016,2,16,16,0,535.0,88.0,0.9,22.0,259.0,341.73,264.79
2016,2,16,16,15,600.5,68.0,0.95,21.0,231.5,319.03,244.49
2016,2,16,16,30,666.0,48.0,1.0,20.0,204.0,287.38,214.62
2016,2,16,16,45,591.5,42.0,1.05,19.5,156.5,223.33,159.83
2016,2,16,17,0,517.0,36.0,1.1,19.0,109.0,166.32,110.62
2016,2,16,17,15,258.5,32.0,1.1,18.5,68.5,87.0,50.37
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.25,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,7.5,17.0,3.45,15.0,18.0,17.76,0.0
2016,2,17,7,30,15.0,34.0,3.6,15.0,36.0,37.65,23.46
2016,2,17,7,45,29.5,53.5,3.8,15.5,59.0,62.23,44.94
2016,2,17,8,0,44.0,73.0,4.0,16.0,82.0,88.27,67.24
2016,2,17,8,15,54.5,93.5,4.1,16.5,107.5,115.52,90.57
2016,2,17,8,30,65.0,114.0,4.2,17.0,133.0,143.81,114.49
2016,2,17,8,45,74.5,133.0,4.35,17.5,158.0,170.97,137.14
2016,2,17,9,0,84.0,152.0,4.5,18.0,183.0,198.97,160.12
2016,2,17,9,15,225.0,159.5,4.65,18.0,256.0,296.98,241.2
2016,2,17,9,30,366.0,167.0,4.8,18.0,329.0,396.92,323.03
2016,2,17,9,45,329.5,190.5,4.95,18.5,345.5,414.4,335.77
2016,2,17,10,0,293.0,214.0,5.1,19.0,362.0,428.24,345.35
2016,2,17,10,15,305.0,226.5,5.25,19.0,389.0,460.08,370.41
2016,2,17,10,30,317.0,239.0,5.4,19.0,416.0,491.7,395.04
2016,2,17,10,45,579.0,171.0,5.55,19.0,512.0,629.51,507.25
2016,2,17,11,0,841.0,103.0,5.7,19.0,608.0,771.24,616.61
2016,2,17,11,15,847.5,104.5,5.8,19.0,626.0,794.16,632.77
2016,2,17,11,30,854.0,106.0,5.9,19.0,644.0,814.11,647.33
2016,2,17,11,45,483.0,207.0,6.0,19.0,512.0,631.66,505.87
2016,2,17,12,0,112.0,308.0,6.1,19.0,380.0,415.06,328.94
2016,2,17,12,15,113.5,308.0,6.1,18.5,381.5,416.63,331.29
2016,2,17,12,30,115.0,308.0,6.1,18.0,383.0,417.85,332.92
2016,2,17,12,45,129.0,306.5,6.15,18.0,389.5,436.08,347.61
2016,2,17,13,0,143.0,305.0,6.2,18.0,396.0,444.83,355.0
2016,2,17,13,15,100.0,287.5,6.1,18.0,350.5,380.65,303.78
2016,2,17,13,30,57.0,270.0,6.0,18.0,305.0,326.09,259.74
2016,2,17,13,45,53.0,261.5,5.95,18.0,293.5,312.86,249.49
2016,2,17,14,0,49.0,253.0,5.9,18.0,282.0,299.69,239.21
2016,2,17,14,15,26.0,212.0,5.75,17.5,227.5,230.46,183.94
2016,2,17,14,30,3.0,171.0,5.6,17.0,173.0,171.38,136.07
2016,2,17,14,45,1.5,161.0,5.5,17.0,162.0,160.29,127.31
2016,2,17,15,0,0.0,151.0,5.4,17.0,151.0,149.35,118.59
2016,2,17,15,15,0.0,82.5,5.25,16.5,82.5,79.87,61.48
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,13.51,5.81
2016,2,17,15,45,0.0,12.5,4.95,16.0,12.5,12.06,4.61
2016,2,17,16,0,0.0,11.0,4.8,16.0,11.0,10.61,3.38
2016,2,17,16,15,0.0,9.0,4.7,15.5,9.0,8.68,1.75
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.75,0.09
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.44,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,94.0,21.5,2.9,10.5,31.5,37.51,2.81
2016,2,18,7,30,188.0,43.0,3.0,11.0,63.0,87.52,57.53
2016,2,18,7,45,297.0,56.5,3.1,11.5,107.0,139.43,101.19
2016,2,18,8,0,406.0,70.0,3.2,12.0,151.0,203.21,155.51
2016,2,18,8,15,473.5,79.0,3.3,12.0,198.0,258.69,204.94
2016,2,18,8,30,541.0,88.0,3.4,12.0,245.0,322.0,260.56
2016,2,18,8,45,275.5,111.0,3.55,12.5,191.5,246.69,202.39
2016,2,18,9,0,10.0,134.0,3.7,13.0,138.0,138.29,111.7
2016,2,18,9,15,20.5,154.5,3.75,13.0,163.5,165.27,134.31
2016,2,18,9,30,31.0,175.0,3.8,13.0,189.0,198.41,161.63
2016,2,18,9,45,179.0,192.0,3.85,13.5,282.5,316.29,260.1
2016,2,18,10,0,327.0,209.0,3.9,14.0,376.0,445.99,365.14
2016,2,18,10,15,371.0,214.0,3.9,14.0,414.5,492.95,402.18
2016,2,18,10,30,415.0,219.0,3.9,14.0,453.0,548.89,445.88
2016,2,18,10,45,254.0,248.0,3.9,14.0,393.5,463.68,375.63
2016,2,18,11,0,93.0,277.0,3.9,14.0,334.0,361.0,290.57
2016,2,18,11,15,127.5,289.5,3.85,14.0,369.5,411.93,331.53
2016,2,18,11,30,162.0,302.0,3.8,14.0,405.0,455.57,365.93
2016,2,18,11,45,157.5,309.5,3.8,14.5,410.5,462.04,369.67
2016,2,18,12,0,153.0,317.0,3.8,15.0,416.0,467.86,373.09
2016,2,18,12,15,341.0,271.5,3.75,15.0,494.0,582.77,466.51
2016,2,18,12,30,529.0,226.0,3.7,15.0,572.0,697.72,556.83
2016,2,18,12,45,529.5,226.0,3.65,15.0,569.5,695.86,554.59
2016,2,18,13,0,530.0,226.0,3.6,15.0,567.0,691.83,551.52
2016,2,18,13,15,286.5,243.5,3.55,15.0,427.5,499.39,400.99
2016,2,18,13,30,43.0,261.0,3.5,15.0,288.0,304.98,243.19
2016,2,18,13,45,47.0,255.0,3.45,15.0,283.5,300.94,240.94
2016,2,18,14,0,51.0,249.0,3.4,15.0,279.0,296.64,237.94
2016,2,18,14,15,48.5,238.0,3.3,14.5,265.5,281.84,226.81
2016,2,18,14,30,46.0,227.0,3.2,14.0,252.0,267.11,215.69
2016,2,18,14,45,23.0,129.5,3.15,14.0,142.0,145.66,116.83
2016,2,18,15,0,0.0,32.0,3.1,14.0,32.0,30.9,20.61
2016,2,18,15,15,0.0,23.5,2.85,13.5,23.5,22.69,13.75
2016,2,18,15,30,0.0,15.0,2.6,13.0,15.0,14.47,6.79
2016,2,18,15,45,0.0,13.0,2.35,13.0,13.0,12.54,5.15
2016,2,18,16,0,0.0,11.0,2.1,13.0,11.0,10.61,3.5
2016,2,18,16,15,0.0,9.0,1.85,12.5,9.0,8.68,1.85
2016,2,18,16,30,0.0,7.0,1.6,12.0,7.0,6.75,0.17
2016,2,18,16,45,0.0,5.5,1.35,11.5,5.5,5.3,0.0
2016,2,18,17,0,0.0,4.0,1.1,11.0,4.0,3.85,0.0
2016,2,18,17,15,0.0,2.5,1.1,10.5,2.5,2.41,0.0
2016,2,18,17,30,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2016,2,18,17,45,0.0,0.5,1.1,10.0,0.5,0.49,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,184.0,17.0,2.75,9.5,37.0,46.27,9.25
2016,2,19,7,30,368.0,34.0,3.0,10.0,74.0,113.63,72.45
2016,2,19,7,45,456.5,43.5,3.25,11.0,119.0,167.05,119.41
2016,2,19,8,0,545.0,53.0,3.5,12.0,164.0,229.77,174.56
2016,2,19,8,15,602.5,59.0,3.6,12.5,211.5,286.42,225.84
2016,2,19,8,30,660.0,65.0,3.7,13.0,259.0,347.96,280.35
2016,2,19,8,45,430.0,110.0,3.85,13.5,245.0,322.23,263.44
2016,2,19,9,0,200.0,155.0,4.0,14.0,231.0,265.56,217.68
2016,2,19,9,15,492.0,119.0,4.0,14.0,333.5,406.48,335.52
2016,2,19,9,30,784.0,83.0,4.0,14.0,436.0,562.49,462.54
2016,2,19,9,45,797.5,87.5,4.05,14.5,473.0,606.99,496.82
2016,2,19,10,0,811.0,92.0,4.1,15.0,510.0,650.08,529.64
2016,2,19,10,15,649.0,147.0,4.1,15.0,495.0,626.16,508.21
2016,2,19,10,30,487.0,202.0,4.1,15.0,480.0,584.38,472.8
2016,2,19,10,45,371.0,240.0,4.15,15.5,457.0,543.7,438.14
2016,2,19,11,0,255.0,278.0,4.2,16.0,434.0,504.19,403.77
2016,2,19,11,15,309.5,275.5,4.15,16.0,470.0,549.79,439.88
2016,2,19,11,30,364.0,273.0,4.1,16.0,506.0,596.06,475.81
2016,2,19,11,45,452.0,247.5,4.05,16.0,541.0,653.19,520.58
2016,2,19,12,0,540.0,222.0,4.0,16.0,576.0,702.24,558.92
2016,2,19,12,15,327.5,267.0,3.85,15.5,482.5,567.49,452.8
2016,2,19,12,30,115.0,312.0,3.7,15.0,389.0,422.45,336.33
2016,2,19,12,45,57.5,225.5,3.55,15.0,264.0,279.31,223.49
2016,2,19,13,0,0.0,139.0,3.4,15.0,139.0,135.85,106.52
2016,2,19,13,15,0.0,116.0,3.2,14.5,116.0,112.83,88.14
2016,2,19,13,30,0.0,93.0,3.0,14.0,93.0,90.01,69.59
2016,2,19,13,45,1.5,137.5,2.9,14.0,138.5,135.62,107.34
2016,2,19,14,0,3.0,182.0,2.8,14.0,184.0,182.22,145.49
2016,2,19,14,15,7.0,186.5,2.8,13.5,190.5,189.95,152.32
2016,2,19,14,30,11.0,191.0,2.8,13.0,197.0,197.56,159.19
2016,2,19,14,45,5.5,165.0,2.8,13.0,168.0,166.9,134.24
2016,2,19,15,0,0.0,139.0,2.8,13.0,139.0,136.8,109.58
2016,2,19,15,15,0.0,88.5,2.55,13.0,88.5,85.83,67.26
2016,2,19,15,30,0.0,38.0,2.3,13.0,38.0,36.7,25.8
2016,2,19,15,45,0.0,33.5,2.1,13.0,33.5,32.34,22.16
2016,2,19,16,0,0.0,29.0,1.9,13.0,29.0,27.99,18.47
2016,2,19,16,15,0.0,24.5,1.65,12.5,24.5,23.64,14.77
2016,2,19,16,30,0.0,20.0,1.4,12.0,20.0,19.29,11.02
2016,2,19,16,45,0.0,15.0,1.15,11.5,15.0,14.46,6.79
2016,2,19,17,0,0.0,10.0,0.9,11.0,10.0,9.64,2.54
2016,2,19,17,15,0.0,6.0,0.85,10.5,6.0,5.78,0.0
2016,2,19,17,30,0.0,2.0,0.8,10.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.8,10.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,62.5,21.0,1.25,5.5,28.0,31.94,9.37
2016,2,20,7,30,125.0,42.0,1.3,6.0,56.0,72.15,49.54
2016,2,20,7,45,161.0,62.0,1.4,6.5,89.5,109.65,82.92
2016,2,20,8,0,197.0,82.0,1.5,7.0,123.0,150.95,119.56
2016,2,20,8,15,221.0,101.0,1.45,7.5,158.0,190.48,154.71
2016,2,20,8,30,245.0,120.0,1.4,8.0,193.0,232.21,191.03
2016,2,20,8,45,274.5,133.0,1.4,9.0,227.5,271.89,224.5
2016,2,20,9,0,304.0,146.0,1.4,10.0,262.0,313.89,259.01
2016,2,20,9,15,456.0,132.0,1.3,10.5,328.5,402.28,331.0
2016,2,20,9,30,608.0,118.0,1.2,11.0,395.0,500.23,408.11
2016,2,20,9,45,644.5,119.0,1.2,11.5,434.5,549.05,444.89
2016,2,20,10,0,681.0,120.0,1.2,12.0,474.0,598.53,481.63
2016,2,20,10,15,766.0,112.0,1.15,12.0,533.0,672.33,536.44
2016,2,20,10,30,851.0,104.0,1.1,12.0,592.0,746.67,588.24
2016,2,20,10,45,757.5,132.5,1.05,12.5,580.5,732.29,574.45
2016,2,20,11,0,664.0,161.0,1.0,13.0,569.0,708.03,554.25
2016,2,20,11,15,553.5,208.0,0.95,13.0,555.0,680.21,531.07
2016,2,20,11,30,443.0,255.0,0.9,13.0,541.0,649.79,505.75
2016,2,20,11,45,428.5,263.0,0.9,13.5,542.5,651.82,506.0
2016,2,20,12,0,414.0,271.0,0.9,14.0,544.0,643.63,498.84
2016,2,20,12,15,456.0,256.5,0.95,14.0,558.0,673.07,521.33
2016,2,20,12,30,498.0,242.0,1.0,14.0,572.0,692.47,536.45
2016,2,20,12,45,392.0,270.0,1.1,14.5,528.5,623.9,484.92
2016,2,20,13,0,286.0,298.0,1.2,15.0,485.0,564.26,439.47
2016,2,20,13,15,440.0,244.5,1.2,15.0,525.0,635.29,496.07
2016,2,20,13,30,594.0,191.0,1.2,15.0,565.0,692.62,540.64
2016,2,20,13,45,734.5,143.5,1.3,15.0,590.0,742.03,578.86
2016,2,20,14,0,875.0,96.0,1.4,15.0,615.0,775.81,604.09
2016,2,20,14,15,864.0,94.0,1.4,15.0,586.0,742.06,580.74
2016,2,20,14,30,853.0,92.0,1.4,15.0,557.0,705.93,556.26
2016,2,20,14,45,841.5,88.0,1.45,15.0,522.0,665.11,527.78
2016,2,20,15,0,830.0,84.0,1.5,15.0,487.0,622.41,496.42
2016,2,20,15,15,808.0,81.0,1.4,14.5,445.5,572.98,458.87
2016,2,20,15,30,786.0,78.0,1.3,14.0,404.0,523.03,419.87
2016,2,20,15,45,759.5,73.0,1.25,14.0,359.0,468.45,375.67
2016,2,20,16,0,733.0,68.0,1.2,14.0,314.0,414.43,330.54
2016,2,20,16,15,687.5,62.5,1.15,13.0,265.5,353.07,279.36
2016,2,20,16,30,642.0,57.0,1.1,12.0,217.0,296.0,229.9
2016,2,20,16,45,570.0,50.0,1.05,11.0,169.0,231.91,174.03
2016,2,20,17,0,498.0,43.0,1.0,10.0,121.0,174.75,123.51
2016,2,20,17,15,376.0,32.0,1.0,9.5,78.5,111.4,69.82
2016,2,20,17,30,254.0,21.0,1.0,9.0,36.0,58.71,11.24
2016,2,20,17,45,127.0,10.5,1.05,9.0,18.0,20.31,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,2,21,7,15,215.0,23.5,1.2,8.0,49.0,59.28,23.11
2016,2,21,7,30,430.0,35.0,1.4,9.0,86.0,129.14,84.08
2016,2,21,7,45,521.0,43.5,1.6,10.0,134.0,186.21,134.11
2016,2,21,8,0,612.0,52.0,1.8,11.0,182.0,252.77,192.57
2016,2,21,8,15,666.5,57.5,1.85,11.5,232.0,311.73,245.63
2016,2,21,8,30,721.0,63.0,1.9,12.0,282.0,374.16,300.35
2016,2,21,8,45,761.5,66.5,2.0,12.5,331.0,432.96,350.88
2016,2,21,9,0,802.0,70.0,2.1,13.0,380.0,493.87,401.49
2016,2,21,9,15,827.0,73.5,2.1,13.0,424.5,547.85,445.6
2016,2,21,9,30,852.0,77.0,2.1,13.0,469.0,601.75,488.35
2016,2,21,9,45,872.0,78.5,2.1,13.5,508.5,649.81,524.61
2016,2,21,10,0,892.0,80.0,2.1,14.0,548.0,693.33,556.27
2016,2,21,10,15,905.0,82.0,2.1,14.0,581.0,734.08,584.72
2016,2,21,10,30,918.0,84.0,2.1,14.0,614.0,772.65,611.27
2016,2,21,10,45,927.0,85.0,2.1,14.5,640.5,804.6,631.69
2016,2,21,11,0,936.0,86.0,2.1,15.0,667.0,833.69,649.96
2016,2,21,11,15,942.0,87.0,2.1,15.0,685.0,857.32,665.53
2016,2,21,11,30,948.0,88.0,2.1,15.0,703.0,877.63,678.87
2016,2,21,11,45,951.0,88.5,2.15,15.5,713.0,891.45,687.01
2016,2,21,12,0,954.0,89.0,2.2,16.0,723.0,901.66,692.83
2016,2,21,12,15,954.5,89.0,2.2,16.0,725.0,905.54,695.25
2016,2,21,12,30,955.0,89.0,2.2,16.0,727.0,905.7,695.33
2016,2,21,12,45,953.5,88.5,2.25,16.5,720.5,899.9,690.68
2016,2,21,13,0,952.0,88.0,2.3,17.0,714.0,890.42,683.7
2016,2,21,13,15,947.5,87.5,2.35,17.0,699.0,874.87,673.93
2016,2,21,13,30,943.0,87.0,2.4,17.0,684.0,855.83,661.84
2016,2,21,13,45,932.0,87.0,2.5,17.0,661.0,828.93,644.63
2016,2,21,14,0,921.0,87.0,2.6,17.0,638.0,799.09,625.25
2016,2,21,14,15,910.0,85.5,2.6,16.5,608.0,764.86,603.02
2016,2,21,14,30,899.0,84.0,2.6,16.0,578.0,728.11,578.73
2016,2,21,14,45,880.5,83.0,2.6,16.0,540.5,687.99,550.33
2016,2,21,15,0,862.0,82.0,2.6,16.0,503.0,642.71,515.97
2016,2,21,15,15,770.0,85.0,2.4,15.5,438.0,557.05,449.79
2016,2,21,15,30,678.0,88.0,2.2,15.0,373.0,478.04,387.43
2016,2,21,15,45,635.0,88.0,2.0,14.5,331.5,425.19,344.34
2016,2,21,16,0,592.0,88.0,1.8,14.0,290.0,374.53,301.79
2016,2,21,16,15,555.0,79.0,1.65,13.0,245.5,319.51,255.36
2016,2,21,16,30,518.0,70.0,1.5,12.0,201.0,267.13,209.72
2016,2,21,16,45,456.0,60.0,1.4,11.5,157.0,209.13,158.72
2016,2,21,17,0,394.0,50.0,1.3,11.0,113.0,157.16,112.65
2016,2,21,17,15,297.5,36.0,1.3,10.5,74.0,101.1,64.96
2016,2,21,17,30,201.0,22.0,1.3,10.0,35.0,53.34,14.52
2016,2,21,17,45,100.5,11.0,1.3,9.5,17.5,18.88,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
