Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,164.0,11.0,1.0,9.0,15.0,25.65,0.0
2016,2,22,7,15,318.5,22.5,1.25,9.5,53.5,74.52,32.24
2016,2,22,7,30,473.0,34.0,1.5,10.0,92.0,138.08,89.95
2016,2,22,7,45,557.0,41.5,1.75,10.5,140.0,194.95,140.44
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,259.58,198.12
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,318.86,251.78
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,382.27,307.58
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,439.85,357.41
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,498.9,406.85
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,552.62,450.5
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,606.19,492.71
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,650.5,527.03
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,696.16,560.9
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,736.16,588.07
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,773.92,613.25
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,805.55,634.0
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,834.21,652.53
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,857.82,668.68
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,878.11,682.57
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,891.35,690.31
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,900.96,695.66
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,843.21,655.02
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,779.58,610.14
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,836.16,651.66
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,886.08,687.24
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,814.3,636.22
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,740.6,583.9
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,707.35,559.8
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,672.7,534.16
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,665.63,530.28
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,652.72,521.63
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,610.83,489.63
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,567.85,456.43
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,523.35,421.73
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,478.1,385.59
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,460.61,370.13
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,435.56,347.12
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,373.33,294.85
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,313.99,243.39
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,248.88,186.52
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,189.38,133.86
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,123.93,78.58
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,69.81,23.83
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,24.13,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,63.58,31.47
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,131.0,87.28
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,185.33,134.4
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,248.71,189.46
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,305.7,240.18
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,366.93,293.23
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,422.74,340.21
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,482.96,389.21
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,552.08,443.3
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,622.33,496.44
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,671.01,531.57
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,715.01,562.02
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,723.12,565.11
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,721.68,561.91
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,747.21,578.0
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,769.44,591.35
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,836.47,634.84
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,897.89,672.88
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,911.16,679.17
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,920.73,683.72
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,923.75,683.9
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,923.0,681.75
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,915.25,674.75
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,903.82,665.62
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,887.3,653.76
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,867.32,639.8
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,840.62,622.43
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,810.97,603.19
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,775.6,580.13
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,741.4,557.81
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,697.64,528.71
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,652.21,496.43
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,601.0,460.77
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,549.18,423.42
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,490.88,380.29
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,433.56,336.03
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,371.18,286.81
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,312.96,238.55
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,245.47,181.49
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,185.53,129.91
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,121.18,76.65
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,68.23,26.38
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,23.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,64.54,34.05
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,130.58,87.49
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,186.17,135.41
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,250.84,191.33
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,308.7,241.96
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,370.97,294.6
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,428.45,341.93
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,487.14,388.42
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,480.24,382.52
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,453.86,360.88
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,566.09,446.58
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,686.13,533.09
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,725.62,556.58
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,762.97,579.03
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,790.46,594.04
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,819.22,609.82
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,841.67,621.9
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,860.93,631.79
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,873.65,637.16
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,882.9,640.42
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,886.1,642.19
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,885.76,641.93
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,879.46,638.07
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,869.68,632.2
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,853.61,624.32
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,834.27,614.31
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,809.48,600.59
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,785.96,587.54
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,751.47,567.21
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,714.63,544.99
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,672.07,517.1
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,627.95,486.05
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,578.4,450.16
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,528.36,412.82
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,471.7,368.89
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,417.37,325.31
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,356.85,277.23
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,299.51,229.67
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,235.55,175.39
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,178.42,126.07
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,116.65,74.67
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,65.87,28.03
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,22.89,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,6.88,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,24.44,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,71.88,39.16
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,128.23,86.27
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,181.53,131.79
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,242.57,183.69
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,299.17,232.03
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,360.37,282.8
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,414.26,325.96
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,469.57,368.57
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,521.52,408.41
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,573.89,447.47
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,619.78,480.89
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,664.81,512.99
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,701.37,537.08
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,738.3,560.1
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,771.1,580.7
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,801.65,599.67
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,778.73,582.49
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,745.63,557.97
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,757.13,564.72
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,766.04,569.15
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,821.82,606.56
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,870.32,636.58
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,869.54,633.41
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,860.12,625.51
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,849.53,618.32
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,830.67,605.93
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,805.5,589.64
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,777.5,571.6
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,743.89,549.07
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,707.97,525.12
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,664.73,496.43
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,620.23,465.43
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,571.35,432.41
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,523.47,398.87
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,466.91,358.1
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,411.85,316.67
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,351.5,269.92
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,294.44,223.61
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,232.68,171.98
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,177.07,124.42
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,116.37,74.54
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,66.71,30.55
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,23.48,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,12.55,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,39.8,23.63
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,69.32,49.42
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,101.33,76.91
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,135.45,106.05
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,169.17,134.99
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,204.17,164.49
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,237.05,191.41
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,271.0,218.59
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,311.04,250.27
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,352.63,282.59
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,506.78,405.21
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,671.88,530.59
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,664.01,521.82
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,643.69,505.17
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,658.08,513.95
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,668.96,519.76
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,705.46,546.61
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,744.16,574.47
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,689.95,531.17
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,626.18,481.34
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,684.39,526.49
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,733.33,563.84
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,803.74,617.09
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,862.14,658.1
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,757.2,583.96
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,648.55,502.16
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,608.08,473.91
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,575.13,450.1
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,598.14,470.91
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,606.33,480.3
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,572.16,455.92
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,536.36,429.93
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,532.51,428.33
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,517.26,416.94
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,463.27,373.1
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,409.81,328.59
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,350.56,278.96
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,294.59,230.61
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,233.75,177.28
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,178.75,128.5
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,117.63,77.21
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,68.28,33.84
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,24.1,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,25.58,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,75.89,45.15
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,146.44,99.73
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,202.88,148.97
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,267.88,205.85
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,325.91,256.95
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,387.0,309.11
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,444.5,357.05
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,503.94,404.92
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,556.26,446.38
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,608.41,486.5
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,655.31,521.08
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,700.95,552.91
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,736.98,576.15
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,774.23,600.0
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,805.29,619.23
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,833.46,636.34
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,855.66,650.52
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,874.62,662.58
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,886.77,668.89
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,895.36,672.98
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,818.41,622.33
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,724.69,555.53
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,809.1,620.08
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,875.44,665.6
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,860.14,654.88
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,846.33,646.17
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,823.06,631.48
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,796.6,614.6
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,710.54,554.76
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,626.15,492.45
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,640.57,505.71
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,642.65,508.53
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,592.91,470.45
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,542.57,431.38
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,486.95,387.47
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,431.99,342.72
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,372.3,293.12
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,314.55,243.58
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,252.17,189.54
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,195.31,139.33
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,131.65,85.86
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,80.05,40.8
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,27.66,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,17.44,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,48.09,30.89
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,82.24,59.91
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,117.43,90.56
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,155.34,123.54
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,191.33,154.56
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,233.97,190.57
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,250.42,204.41
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,268.01,218.39
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,307.71,250.58
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,348.95,283.47
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,319.06,257.51
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,276.86,221.62
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,295.27,235.97
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,313.72,250.05
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,488.32,390.25
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,665.78,525.2
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,668.83,524.9
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,668.84,523.73
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,688.43,537.89
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,706.52,550.77
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,697.37,543.17
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,678.14,528.72
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,694.88,541.11
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,701.18,545.9
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,616.51,482.29
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,534.0,419.45
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,600.81,474.21
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,659.87,521.19
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,530.13,420.55
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,411.27,326.54
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,483.07,386.89
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,540.4,433.36
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,428.91,344.83
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,320.16,257.86
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,257.15,207.18
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,195.43,156.89
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,165.68,132.66
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,137.15,108.96
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,108.06,84.42
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,80.2,60.64
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,53.69,38.16
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,28.51,15.84
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,14.25,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,15.61,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,45.23,8.44
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,94.73,58.23
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,156.38,109.23
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,214.24,159.6
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,281.15,217.72
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,340.27,269.65
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,402.4,322.5
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,460.42,370.68
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,520.29,418.71
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,573.59,460.15
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,626.58,500.09
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,672.12,532.35
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,715.9,561.08
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,751.13,584.32
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,787.57,608.21
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,817.0,626.23
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,843.35,642.06
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,865.83,655.9
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,885.08,667.57
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,899.83,675.58
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,911.15,681.41
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,914.61,684.07
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,914.43,684.52
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,909.89,680.94
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,901.67,675.06
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,885.64,664.86
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,866.18,652.5
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,841.53,636.68
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,813.82,618.8
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,779.07,595.12
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,741.85,569.7
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,646.55,501.54
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,553.01,431.27
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,559.21,437.63
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,552.32,432.47
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,493.01,385.48
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,436.36,339.79
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,375.85,291.85
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,318.26,244.31
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,253.01,189.3
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,194.64,139.18
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,132.16,87.35
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,81.32,45.15
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,30.54,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,18.29,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,54.57,15.69
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,105.96,64.88
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,169.8,117.8
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,228.21,169.19
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,293.57,226.39
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,353.95,279.4
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,417.82,333.67
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,476.05,382.06
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,535.69,430.0
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,588.94,471.42
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,641.75,511.23
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,686.86,544.64
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,733.56,576.88
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,772.41,603.37
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,808.78,627.91
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,839.52,648.67
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,867.24,667.32
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,889.67,681.98
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,908.67,694.35
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,921.74,701.41
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,931.15,706.11
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,935.22,708.28
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,935.53,708.07
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,928.79,703.66
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,918.35,696.92
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,902.98,688.28
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,884.09,677.3
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,859.04,660.8
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,830.79,642.09
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,796.43,620.2
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,759.44,596.2
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,716.54,566.51
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,671.81,534.82
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,621.64,497.01
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,572.95,459.25
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,516.45,413.96
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,460.3,367.6
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,398.49,316.06
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,339.11,264.84
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,273.45,207.18
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,213.4,153.56
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,148.77,98.59
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,94.83,52.88
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,34.45,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,16.92,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,46.98,17.28
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,89.38,57.07
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,140.01,99.51
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,188.52,142.1
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,241.86,188.48
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,291.52,231.41
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,346.83,277.74
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,411.84,329.95
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,483.28,385.58
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,529.22,421.16
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,573.71,454.78
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,645.35,507.74
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,718.83,558.59
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,758.19,583.84
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,795.28,607.56
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,825.97,627.16
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,853.79,644.78
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,835.04,631.5
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,808.06,613.11
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,761.81,579.8
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,714.4,544.3
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,745.27,568.76
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,773.87,590.94
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,757.11,579.15
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,738.31,566.23
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,721.07,554.82
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,702.39,542.28
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,666.53,516.98
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,629.74,490.82
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,607.78,476.68
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,583.6,460.52
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,580.11,460.19
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,572.36,455.97
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,512.77,410.36
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,454.13,364.86
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,383.6,309.1
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,314.76,253.7
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,267.83,214.89
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,224.71,178.52
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,180.98,140.98
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,139.58,104.85
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,95.31,67.42
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,57.1,35.22
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,24.21,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,4.42,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,8.67,0.11
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,18.81,9.94
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,28.96,18.94
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,40.56,29.04
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,52.18,39.0
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,63.85,48.84
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,75.63,58.56
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,169.63,136.44
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,274.72,220.12
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,311.25,247.23
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,348.76,274.75
