Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,329.86,257.94
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,299.91,232.98
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,351.14,272.68
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,411.78,318.11
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,472.87,364.12
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,536.17,411.06
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,471.38,362.6
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,394.43,304.46
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,399.69,308.93
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,404.74,312.67
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,417.23,322.95
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,429.47,333.07
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,511.42,397.05
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,591.34,457.93
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,580.28,449.14
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,568.05,440.15
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,528.73,410.96
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,498.0,387.97
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,359.45,282.02
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,214.77,167.95
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,266.17,210.3
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,309.04,244.61
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,251.97,199.42
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,193.31,152.84
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,197.49,156.9
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,195.0,155.04
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,166.49,132.09
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,138.82,109.5
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,111.01,86.42
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,84.31,63.92
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,57.65,41.58
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,32.28,20.1
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,15.93,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,15.61,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,38.4,18.47
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,73.19,49.32
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,113.58,83.36
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,152.6,117.46
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,194.17,153.38
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,234.28,187.59
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,276.44,222.75
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,290.58,234.34
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,293.87,236.38
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,257.07,205.82
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,213.61,169.25
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,220.9,174.45
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,227.95,179.28
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,197.51,154.61
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,166.84,129.72
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,176.57,137.37
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,186.38,145.01
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,209.67,163.61
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,233.15,182.27
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,210.17,163.94
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,187.27,145.74
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,170.88,132.72
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,154.55,119.7
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,171.88,133.65
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,189.27,147.56
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,185.28,144.73
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,181.31,141.96
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,217.39,171.14
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,253.48,200.07
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,133.99,104.85
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,19.32,10.52
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,63.83,47.73
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,108.91,85.08
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,164.97,131.57
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,217.77,174.58
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,139.01,110.45
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,62.82,47.43
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,54.11,40.37
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,45.39,33.12
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,36.2,25.26
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,27.02,17.31
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,19.29,10.53
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,11.57,3.66
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,5.78,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,7.37,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,14.47,4.96
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,27.52,17.09
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,40.58,28.54
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,55.8,41.64
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,71.06,54.57
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,86.86,67.85
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,102.7,80.96
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,120.1,95.21
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,137.56,109.33
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,226.52,182.78
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,323.75,261.28
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,346.46,278.03
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,368.74,294.42
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,256.19,203.99
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,144.65,112.58
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,177.13,138.53
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,209.99,164.35
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,231.92,181.62
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,254.01,198.99
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,179.77,139.71
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,106.8,80.96
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,106.8,81.15
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,106.8,81.31
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,200.35,156.7
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,295.83,232.15
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,290.36,228.34
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,284.81,224.68
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,268.13,211.7
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,251.58,198.82
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,147.1,115.42
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,46.41,32.93
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,58.5,43.08
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,70.6,53.23
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,58.48,43.38
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,46.38,33.44
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,27.03,17.23
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.72,0.89
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,6.75,0.09
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,23.37,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,58.98,33.69
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,107.58,73.61
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,167.78,123.4
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,224.5,172.63
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,291.68,230.74
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,350.33,282.15
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,413.12,335.88
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,470.76,383.8
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,530.55,432.11
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,583.47,474.36
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,636.43,515.67
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,548.28,443.66
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,426.63,343.38
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,511.7,411.68
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,594.91,476.49
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,652.83,519.91
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,704.99,558.72
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,474.94,380.35
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,222.12,175.09
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,463.83,371.18
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,686.16,541.1
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,744.31,585.4
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,792.44,623.24
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,720.47,567.2
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,640.76,505.35
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,627.9,496.58
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,613.85,486.53
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,587.22,466.98
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,559.87,446.81
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,547.12,438.52
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,532.01,428.2
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,464.81,375.3
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,395.49,320.25
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,300.69,244.15
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,207.89,168.19
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,161.16,130.23
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,120.71,96.87
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,103.83,83.05
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,86.98,69.01
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,69.68,54.19
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,52.41,39.21
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,37.2,25.9
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,22.2,12.62
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,11.09,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,13.52,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,27.22,15.9
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,49.24,35.66
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,73.86,57.18
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,99.44,79.41
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,126.11,102.34
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,152.04,124.54
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,178.65,147.01
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,243.24,201.24
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,309.84,256.57
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,380.63,314.77
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,452.27,372.82
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,480.89,393.79
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,507.89,413.25
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,608.36,493.99
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,713.41,575.91
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,386.33,319.35
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,28.04,17.91
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,30.46,20.04
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,32.89,22.05
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,219.33,176.97
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,413.2,330.48
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,454.42,363.39
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,504.35,403.36
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,447.69,358.73
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,400.2,321.07
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,460.01,369.98
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,508.95,409.57
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,351.49,284.64
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,201.87,162.23
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,168.57,135.42
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,135.66,108.44
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,78.85,61.11
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,23.18,14.11
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,102.39,81.44
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,184.06,149.7
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,96.86,76.96
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,13.51,5.99
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,178.42,146.56
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,311.07,250.76
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,251.72,197.82
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,197.15,149.16
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,136.69,97.69
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,87.14,56.64
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,36.22,11.95
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,30.04,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,81.99,47.01
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,133.9,90.49
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,198.02,145.48
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,256.07,197.46
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,320.07,253.66
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,379.38,305.24
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,441.72,357.54
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,495.52,401.33
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,548.84,443.1
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,599.56,482.54
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,651.17,521.5
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,649.01,517.2
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,634.18,503.51
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,674.62,533.61
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,714.11,562.14
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,750.53,588.76
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,785.54,614.21
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,770.6,600.82
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,749.11,583.25
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,767.33,596.54
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,783.56,608.03
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,534.89,421.72
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,269.29,211.49
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,199.35,157.15
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,130.55,101.85
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,205.38,163.0
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,281.23,223.69
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,268.87,213.94
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,256.54,204.56
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,222.01,177.53
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,188.04,150.61
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,277.68,225.66
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,363.85,295.81
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,227.64,185.27
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,103.05,81.61
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,163.68,133.32
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,218.43,178.5
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,188.54,153.59
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,159.35,129.14
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,129.36,103.42
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,100.51,78.39
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,71.81,53.76
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,45.13,30.82
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,21.44,7.43
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,8.19,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,16.4,7.63
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,27.99,18.09
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,39.6,28.39
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,52.68,39.77
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,65.9,51.07
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,78.65,61.77
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,91.43,72.3
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,91.26,71.81
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,91.15,71.36
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,213.09,173.04
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,346.64,280.43
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,410.08,329.99
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,484.47,387.12
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,540.48,429.33
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,598.91,472.66
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,597.74,468.78
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,593.34,462.86
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,565.26,440.54
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,543.01,422.39
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,549.2,426.01
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,554.62,428.91
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,586.12,453.2
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,625.76,482.9
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,559.71,432.27
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,502.73,388.24
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,484.15,374.69
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,465.32,360.73
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,457.51,355.66
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,448.92,349.94
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,414.44,323.99
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,373.63,293.2
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,394.24,310.81
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,403.91,319.58
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,317.55,252.0
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,232.54,184.58
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,198.13,157.42
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,161.62,128.12
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,139.31,110.34
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,117.64,92.8
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,95.28,74.41
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,73.57,56.29
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,53.25,38.95
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,32.97,21.4
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,6.72
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,20.01,1.08
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,44.01,28.02
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,73.84,53.53
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,106.41,81.43
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,139.27,109.82
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,173.71,139.16
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,206.51,166.71
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,240.32,194.55
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,193.31,155.66
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,140.22,110.81
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,111.91,87.38
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,84.17,64.36
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,135.6,106.18
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,187.95,147.89
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,205.49,161.62
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,223.25,175.52
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,478.16,381.87
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,733.56,575.52
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,723.5,563.79
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,701.38,545.01
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,708.74,549.19
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,714.4,552.0
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,401.76,317.21
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,78.44,57.83
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,112.71,85.59
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,147.44,113.28
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,341.03,268.51
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,523.04,408.32
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,316.98,249.56
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,109.72,83.65
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,110.22,84.42
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,110.73,84.98
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,68.68,50.95
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,27.05,16.81
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,30.43,19.74
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,33.81,22.68
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,39.6,27.6
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,45.4,32.55
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,39.11,27.42
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,32.82,22.22
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,27.02,17.35
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,21.22,12.39
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,15.43,7.36
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,9.64,2.3
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,5.3,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.85,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,5.79,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,6.75,0.16
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,16.41,8.45
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,26.07,16.69
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,69.62,53.49
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,113.8,90.13
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,177.47,142.46
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,242.71,195.01
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,355.14,286.85
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,473.92,381.56
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,504.94,404.9
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,536.13,428.5
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,364.68,293.17
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,179.11,141.71
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,175.62,139.02
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,172.12,136.15
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,254.99,203.48
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,348.3,277.8
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,417.62,333.66
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,494.96,394.85
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,289.94,233.0
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,97.91,75.56
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,250.04,201.59
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,401.42,323.4
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,240.86,194.57
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,85.17,65.78
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,293.92,243.0
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,480.35,394.97
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,461.25,380.52
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,443.51,367.09
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,306.02,253.41
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,182.87,149.95
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,158.64,130.08
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,134.96,110.22
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,106.59,85.95
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,81.84,64.62
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,59.64,45.3
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,37.95,26.27
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,21.25,9.79
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,19.17,5.76
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,39.17,26.69
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,66.97,50.65
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,96.34,76.11
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,127.06,102.67
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,159.42,130.33
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,190.72,156.7
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,227.62,187.34
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,246.41,202.43
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,268.29,219.68
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,255.68,208.47
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,240.21,194.74
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,269.55,217.92
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,299.49,241.22
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,332.14,267.0
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,365.43,293.07
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,289.19,231.65
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,206.82,164.61
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,307.39,245.94
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,404.49,322.28
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,412.85,328.29
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,421.0,334.51
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,240.86,192.45
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,64.87,48.35
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,80.38,61.31
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,95.97,74.19
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,81.82,62.56
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,67.76,50.97
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,85.2,65.39
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,102.81,79.88
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,136.4,107.64
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,170.39,135.62
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,105.16,82.25
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,41.56,29.4
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,53.65,39.69
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,65.74,49.99
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,46.37,33.78
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,27.03,17.44
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,23.16,14.23
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,19.29,10.97
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,15.91,8.06
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,12.53,5.11
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,9.16,2.15
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,5.78,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,3.37,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,16.41,5.15
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,32.95,21.56
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,53.67,39.73
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,74.44,57.81
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,97.43,77.24
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,121.35,97.21
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,144.48,116.47
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,171.6,138.81
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,101.54,80.32
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,35.74,24.69
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,32.85,22.18
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,29.95,19.67
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,57.05,42.34
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,84.2,64.79
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,137.57,108.6
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,191.86,152.45
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,172.61,136.54
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,153.39,120.78
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,140.93,110.58
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,128.52,100.43
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,171.03,135.01
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,213.96,169.53
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,248.97,197.54
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,284.17,225.54
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,296.52,235.01
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,308.78,244.48
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,301.92,239.17
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,295.0,233.91
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,258.43,205.05
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,222.31,176.36
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,203.54,161.81
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,184.99,147.3
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,138.66,109.78
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,92.98,72.3
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,78.84,60.74
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,64.78,49.14
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,69.61,53.38
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,74.46,57.63
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,64.76,49.58
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,55.08,41.45
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,45.4,33.22
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,35.72,24.88
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,26.54,16.85
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,17.36,8.79
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,10.12,1.95
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
