Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,40.74,20.08
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,81.17,54.22
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,128.23,93.65
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,181.86,139.82
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,231.9,184.14
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,286.41,231.8
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,338.93,277.17
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,399.79,328.69
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,421.07,345.93
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,436.31,357.11
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,509.17,416.19
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,592.62,481.98
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,605.48,488.6
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,614.39,492.15
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,549.82,439.17
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,474.11,376.88
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,506.29,401.07
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,538.71,424.58
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,654.6,515.3
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,775.05,606.02
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,693.13,540.43
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,607.2,472.44
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,720.74,560.87
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,816.88,633.56
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,804.63,623.93
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,790.27,613.78
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,767.78,598.12
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,743.61,581.22
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,722.38,567.35
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,698.61,551.46
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,671.37,532.3
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,642.08,511.39
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,663.45,530.31
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,671.95,538.83
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,620.27,500.04
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,568.42,460.53
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,511.24,415.07
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,455.32,369.42
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,394.22,318.64
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,336.3,269.22
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,271.23,213.27
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,214.27,163.44
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,153.41,111.7
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,102.66,69.54
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,51.38,29.01
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.38,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,14.4,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,51.25,25.63
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,103.69,67.36
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,155.87,111.33
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,218.23,165.29
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,277.34,217.51
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,343.19,274.61
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,402.07,325.11
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,463.69,376.28
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,520.0,421.09
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,578.39,465.96
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,629.82,504.74
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,680.63,541.99
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,726.9,574.23
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,771.67,604.8
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,809.91,630.87
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,841.5,652.15
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,871.56,671.52
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,898.76,688.84
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,919.92,702.92
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,937.76,714.86
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,949.74,722.93
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,958.19,728.77
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,960.3,730.47
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,958.78,729.89
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,953.04,725.23
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,943.63,718.24
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,927.15,707.51
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,907.28,694.59
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,881.65,677.74
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,852.92,658.74
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,818.58,636.64
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,781.69,612.55
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,738.83,583.04
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,697.05,554.03
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,647.17,517.28
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,596.37,478.38
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,540.0,433.73
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,483.9,388.07
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,422.84,337.35
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,363.87,286.87
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,301.23,232.45
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,242.61,180.34
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,178.86,125.41
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,124.12,78.93
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,67.88,34.85
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,25.72,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,8.33,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,8.36,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,16.71,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,54.44,28.28
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,115.49,73.58
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,169.98,119.78
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,234.25,175.69
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,293.87,228.85
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,358.64,285.32
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,417.54,335.74
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,479.35,386.86
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,536.27,432.62
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,593.72,477.35
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,646.39,516.96
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,698.36,554.7
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,744.43,585.72
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,785.13,612.48
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,823.24,637.96
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,858.88,661.52
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,889.29,680.49
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,916.69,697.33
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,937.71,710.72
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,955.32,721.92
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,966.98,728.32
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,975.02,732.46
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,977.09,733.68
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,975.47,732.64
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,969.03,727.16
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,958.84,719.37
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,941.15,708.07
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,920.04,694.6
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,893.26,677.32
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,863.39,657.95
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,827.8,634.19
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,789.69,608.58
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,745.63,578.88
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,699.77,547.55
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,652.0,513.43
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,600.47,474.81
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,543.62,430.31
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,487.14,384.93
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,425.68,335.46
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,366.32,285.98
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,303.2,231.89
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,244.31,180.19
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,180.73,125.63
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,125.93,79.32
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,69.28,35.57
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,26.66,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,8.44,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,10.32,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,20.01,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,58.79,31.24
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,123.02,77.63
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,178.4,124.73
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,243.0,180.77
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,302.99,233.82
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,367.99,289.77
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,428.4,340.56
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,491.03,391.3
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,548.53,435.89
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,606.44,479.18
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,658.77,516.9
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,707.36,549.86
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,753.27,579.42
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,797.28,607.14
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,835.66,630.04
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,871.47,650.85
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,901.51,667.54
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,928.42,682.02
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,949.18,692.98
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,966.45,701.66
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,977.95,707.01
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,985.73,710.19
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,987.31,711.0
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,985.13,709.67
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,976.83,704.67
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,964.86,697.54
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,946.95,686.79
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,925.59,673.95
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,898.33,658.11
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,868.02,640.21
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,832.29,617.92
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,794.03,593.8
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,749.99,565.49
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,707.07,537.63
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,656.28,503.18
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,604.61,466.31
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,547.05,423.48
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,489.96,379.59
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,428.45,331.1
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,369.04,282.6
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,305.34,229.62
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,245.87,178.72
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,182.32,125.38
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,127.49,79.82
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,71.05,36.72
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,28.37,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,9.04,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,8.86,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,27.07,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,69.51,37.1
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,126.1,81.28
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,181.47,128.84
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,245.87,185.21
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,180.36,141.83
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,72.63,56.19
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,87.35,68.57
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,102.1,80.69
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,125.89,99.96
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,149.8,118.98
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,256.11,205.35
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,371.42,295.5
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,367.48,290.28
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,367.37,288.47
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,475.23,372.48
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,589.79,458.26
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,707.5,545.98
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,828.17,632.57
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,896.2,676.65
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,962.66,719.23
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,866.63,653.8
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,742.94,562.18
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,760.37,575.99
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,768.25,582.06
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,869.76,657.31
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,952.3,711.15
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,940.25,702.72
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,919.4,689.58
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,847.69,642.56
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,774.6,593.54
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,741.35,572.9
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,705.96,549.89
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,678.93,532.13
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,647.46,510.53
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,581.68,461.84
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,519.25,414.68
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,441.42,354.39
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,373.8,300.77
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,325.27,261.33
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,276.18,220.58
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,229.12,180.59
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,184.16,141.53
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,137.05,101.16
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,96.31,66.42
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,52.02,31.82
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,20.15,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,15.45,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,40.15,25.32
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,68.62,49.19
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,100.06,76.21
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,133.8,105.2
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,167.82,134.2
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,203.67,164.23
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,267.01,215.99
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,334.86,270.62
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,387.95,312.54
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,444.41,356.27
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,562.14,448.42
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,686.59,541.73
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,728.8,569.08
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,768.69,595.14
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,806.17,619.97
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,837.02,640.02
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,865.14,657.4
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,890.28,672.71
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,854.42,647.41
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,798.57,605.25
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,879.3,664.97
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,946.35,709.66
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,948.11,710.06
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,946.36,708.94
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,941.11,705.65
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,932.3,700.15
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,815.9,620.82
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,684.44,522.54
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,689.14,528.55
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,683.53,526.27
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,655.81,506.84
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,626.46,486.23
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,615.44,480.54
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,598.11,469.7
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,511.49,404.22
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,428.5,340.51
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,387.72,309.45
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,346.72,277.15
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,303.87,242.78
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,262.11,208.39
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,218.32,171.46
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,176.02,134.91
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,132.25,97.33
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,92.23,63.08
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,51.47,31.54
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,21.11,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,10.81,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,9.58,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,21.2,1.48
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,51.4,31.92
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,87.92,61.54
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,125.93,94.36
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,167.26,130.19
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,207.32,164.54
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,249.47,199.86
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,317.75,255.64
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,391.63,315.07
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,416.85,334.39
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,431.11,344.5
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,509.23,406.25
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,589.7,468.6
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,679.98,537.53
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,772.85,603.96
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,810.02,629.3
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,844.88,653.29
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,684.3,532.54
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,489.43,377.51
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,373.32,290.21
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,257.68,200.04
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,237.24,184.24
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,216.81,168.2
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,301.63,234.82
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,381.6,296.36
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,320.12,248.85
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,252.7,196.46
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,150.76,116.51
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,51.3,36.4
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,143.58,111.47
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,237.82,186.62
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,204.73,160.34
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,172.08,134.45
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,169.24,132.48
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,166.46,130.55
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,123.11,95.98
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,80.29,61.26
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,85.17,65.54
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,90.17,69.88
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,78.91,60.83
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,67.68,51.68
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,56.53,42.44
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,45.4,33.04
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,34.76,23.89
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,24.12,14.64
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,14.95,6.44
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.95,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,11.08,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,23.94,5.67
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,55.47,35.84
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,93.23,66.68
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,133.69,101.47
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,178.75,140.61
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,222.22,178.12
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,270.2,219.02
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,279.98,228.47
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,276.5,225.66
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,329.24,268.42
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,390.93,317.41
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,471.86,382.76
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,567.37,458.15
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,596.7,478.57
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,623.32,496.91
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,665.36,529.13
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,707.99,561.44
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,565.68,448.19
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,403.58,317.03
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,456.97,359.51
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,519.73,407.89
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,489.66,384.43
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,467.47,367.09
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,468.08,367.8
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,468.37,368.24
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,249.57,197.41
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,37.75,25.36
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,36.77,24.69
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,35.8,23.98
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,114.32,88.51
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,194.42,153.38
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,131.45,102.56
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,69.67,52.12
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,97.37,75.09
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,125.52,98.35
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,79.81,61.05
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,34.78,23.69
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,27.52,17.7
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,20.27,11.64
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,17.85,9.65
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,15.44,7.64
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,123.95,97.92
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,211.87,165.17
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,155.09,116.69
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,106.96,76.7
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,64.49,41.57
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,27.89,5.34
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,12.19,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,14.1,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,39.64,13.08
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,83.76,49.83
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,141.62,95.64
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,197.54,144.57
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,261.99,201.76
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,322.24,255.53
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,387.32,312.15
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,446.73,363.36
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,508.64,415.11
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,566.77,461.69
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,625.79,507.52
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,677.71,547.59
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,728.68,584.74
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,772.67,614.53
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,818.08,644.98
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,856.11,670.66
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,891.5,694.34
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,921.98,713.54
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,949.4,730.55
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,969.58,743.56
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,986.22,754.28
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,997.83,762.12
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,1005.71,767.59
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,883.67,683.36
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,737.6,571.75
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,732.95,569.98
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,726.63,566.04
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,774.97,605.14
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,812.33,635.74
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,730.82,574.26
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,647.93,511.38
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,745.76,593.05
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,809.07,642.63
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,765.05,611.35
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,719.17,579.07
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,671.0,543.39
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,619.05,502.67
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,561.31,456.59
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,503.98,409.57
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,442.81,358.47
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,383.51,307.37
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,319.47,251.25
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,259.68,197.58
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,195.76,141.01
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,140.12,92.5
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,82.21,46.85
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,38.36,9.27
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,12.71,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,12.69,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,30.26,12.34
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,63.19,41.34
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,102.69,74.09
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,143.23,109.75
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,187.35,148.55
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,229.94,185.47
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,275.3,223.92
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,331.99,270.94
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,389.15,317.36
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,430.72,350.13
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,471.28,381.27
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,573.45,462.52
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,685.26,548.41
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,753.01,595.55
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,818.44,640.41
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,856.94,666.06
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,892.87,689.93
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,887.25,683.49
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,873.35,671.82
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,931.78,711.43
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,987.47,747.92
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,997.95,752.2
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,1004.74,754.53
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,956.47,721.96
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,902.93,686.04
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,896.36,682.23
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,886.85,676.09
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,870.71,665.12
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,851.78,652.36
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,869.37,665.49
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,878.64,672.66
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,846.62,650.97
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,807.77,624.79
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,761.82,593.73
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,714.46,561.31
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,662.7,524.19
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,610.26,485.23
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,553.81,441.29
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,498.44,396.98
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,436.5,346.61
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,376.82,296.62
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,312.37,241.87
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,252.84,190.09
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,189.87,136.37
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,135.48,90.34
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,79.18,46.66
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,36.43,11.1
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,13.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
