Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,15.21,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,42.38,18.32
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,85.2,52.36
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,139.99,96.35
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,194.12,143.28
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,256.26,197.51
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,313.41,247.87
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,374.45,300.25
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,432.81,349.04
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,493.51,398.16
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,546.01,439.27
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,597.65,478.41
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,648.73,516.27
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,699.38,552.82
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,740.03,580.59
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,778.14,605.62
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,815.59,630.79
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,851.01,654.36
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,880.9,672.68
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,911.71,691.54
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,932.93,705.09
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,951.03,716.67
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,961.03,723.34
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,967.62,727.92
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,910.55,689.11
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,843.58,640.21
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,909.96,689.19
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,963.59,724.38
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,945.23,711.99
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,923.6,698.12
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,898.0,681.59
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,869.32,662.95
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,833.61,640.59
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,795.54,616.36
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,751.07,586.1
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,705.07,554.41
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,654.95,518.38
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,604.16,480.71
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,543.44,433.3
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,484.19,385.98
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,423.63,336.99
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,365.61,288.67
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,304.03,236.46
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,246.61,186.58
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,185.07,134.05
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,130.88,88.24
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,79.6,47.15
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,38.49,12.7
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,13.28,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,17.6,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,50.34,23.83
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,94.02,58.58
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,149.59,103.94
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,204.58,152.12
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,267.34,207.47
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,324.41,257.93
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,385.05,310.05
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,443.15,358.73
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,503.39,407.6
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,501.85,405.06
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,486.96,390.93
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,598.09,478.23
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,719.59,568.91
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,764.88,598.5
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,808.6,627.2
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,841.73,648.96
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,876.12,671.56
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,904.41,688.54
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,929.64,703.38
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,949.63,716.02
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,966.3,726.55
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,978.03,733.0
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,986.26,737.28
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,987.1,737.69
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,984.34,735.94
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,980.02,732.41
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,971.92,726.51
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,954.08,715.17
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,932.86,701.7
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,907.62,685.99
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,879.19,668.07
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,843.33,645.8
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,804.94,621.54
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,762.03,592.63
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,717.14,561.97
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,669.13,528.9
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,617.43,490.68
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,559.91,446.19
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,502.92,400.82
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,441.87,351.26
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,382.69,301.62
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,317.96,246.46
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,258.2,194.23
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,195.57,140.06
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,140.86,93.12
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,83.7,48.6
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,40.8,14.99
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,13.99,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,17.99,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,56.36,25.92
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,102.14,61.32
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,160.42,109.17
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,216.51,159.11
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,279.45,215.21
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,338.47,267.88
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,401.1,322.13
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,459.82,371.77
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,519.97,420.92
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,575.13,463.83
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,628.08,503.69
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,678.5,541.47
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,727.76,576.13
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,771.14,605.16
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,812.25,632.23
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,848.61,655.04
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,882.34,675.75
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,909.91,692.36
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,934.27,706.72
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,953.15,718.35
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,968.59,727.74
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,979.77,734.78
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,987.38,739.59
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,987.76,739.72
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,984.46,737.6
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,973.26,728.94
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,958.59,718.17
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,940.95,706.53
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,920.01,692.76
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,889.01,672.57
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,855.62,650.74
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,780.94,600.98
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,703.43,545.85
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,632.06,493.26
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,567.39,444.56
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,557.84,440.61
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,542.04,430.78
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,471.86,375.94
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,409.91,326.69
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,381.58,303.82
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,348.06,274.86
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,288.5,224.46
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,233.29,176.96
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,176.09,128.15
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,126.27,86.0
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,76.4,46.77
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,38.04,16.12
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,14.94,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,18.15,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,56.84,28.59
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,102.22,63.61
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,160.21,111.25
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,216.05,160.56
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,279.3,216.43
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,338.92,269.18
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,402.51,323.82
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,392.53,318.66
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,357.1,290.29
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,408.01,330.9
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,461.34,372.26
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,512.71,412.31
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,571.82,457.55
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,616.19,490.31
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,661.22,523.14
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,727.17,573.26
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,798.67,626.44
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,874.34,680.73
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,943.62,728.82
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,964.06,741.89
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,981.16,753.1
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,992.42,759.3
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,1000.14,763.22
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,950.38,728.44
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,886.19,681.81
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,943.96,724.89
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,985.16,753.32
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,968.1,743.14
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,947.62,731.09
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,919.74,712.52
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,888.99,691.94
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,797.62,627.62
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,704.46,558.42
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,723.84,576.48
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,729.51,582.44
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,637.88,513.59
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,551.76,447.04
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,440.54,358.52
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,343.88,280.01
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,314.07,255.96
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,281.14,228.01
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,231.82,185.78
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,187.51,147.59
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,143.39,109.51
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,103.18,74.91
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,63.94,42.99
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,31.64,15.57
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,14.65,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,20.46,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,65.01,33.44
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,114.0,71.25
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,176.99,123.85
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,235.74,177.25
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,301.23,236.73
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,363.35,293.11
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,429.33,351.34
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,489.53,403.88
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,550.96,455.88
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,606.74,501.09
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,663.85,545.87
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,715.28,585.11
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,765.38,621.47
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,810.44,652.38
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,853.29,681.24
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,890.67,707.1
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,925.21,730.8
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,954.5,751.07
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,980.48,769.03
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,999.63,781.34
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,1015.14,791.18
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,966.76,755.06
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,910.67,713.16
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,874.58,685.26
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,838.39,656.98
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,733.28,576.27
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,629.21,494.84
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,616.14,485.59
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,602.19,475.26
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,440.09,349.85
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,270.01,214.19
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,258.56,206.13
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,247.13,197.68
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,419.2,340.87
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,563.24,456.11
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,522.38,423.51
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,476.92,387.91
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,233.16,191.64
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,7.72,0.93
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,211.61,174.9
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,374.06,302.53
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,319.48,252.56
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,268.02,205.28
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,204.48,149.52
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,148.72,100.88
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,92.18,55.28
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,48.67,21.65
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,16.3,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,21.87,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,66.95,35.88
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,115.19,72.87
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,177.07,123.88
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,234.86,175.79
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,299.31,233.55
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,361.25,288.37
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,427.51,345.3
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,487.47,395.18
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,548.72,444.23
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,604.22,487.52
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,661.23,530.52
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,712.95,566.78
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,763.36,600.29
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,808.95,629.74
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,852.42,657.25
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,890.06,681.63
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,924.9,703.97
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,953.54,721.28
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,978.87,736.39
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,896.19,680.36
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,790.74,602.3
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,798.42,609.48
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,804.13,614.29
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,693.9,532.07
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,582.26,447.22
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,809.39,624.57
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,1004.64,759.83
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,985.52,745.45
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,962.9,731.04
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,933.7,712.64
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,901.54,692.16
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,865.31,667.92
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,826.49,641.76
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,780.86,610.92
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,733.69,578.63
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,684.49,544.81
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,631.62,505.66
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,573.99,460.79
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,516.79,415.01
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,455.16,364.71
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,395.34,314.31
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,331.72,259.58
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,271.98,206.79
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,208.54,151.48
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,152.58,102.81
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,94.76,56.43
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,50.33,22.76
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,16.63,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,23.31,1.27
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,66.58,37.57
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,113.06,74.16
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,170.1,122.05
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,225.76,171.36
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,288.47,226.68
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,347.88,278.82
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,411.31,332.83
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,470.02,381.53
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,530.56,430.04
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,585.54,472.8
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,641.7,515.08
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,692.29,553.2
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,741.93,588.4
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,787.06,618.53
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,830.54,647.1
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,863.6,669.28
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,897.94,692.37
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,926.27,709.89
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,951.59,725.33
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,971.43,738.0
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,987.91,748.5
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,997.09,753.26
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,1002.7,755.81
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,1003.7,756.39
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,1001.11,754.74
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,993.7,750.02
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,982.68,743.05
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,964.17,731.14
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,942.34,717.1
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,915.02,699.74
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,884.74,680.3
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,848.66,656.34
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,813.73,633.07
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,769.11,602.65
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,722.82,570.72
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,671.87,535.18
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,620.12,496.9
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,563.03,452.63
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,506.38,407.39
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,445.95,359.02
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,387.17,310.16
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,324.2,255.9
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,265.49,203.89
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,203.04,149.09
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,148.17,101.22
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,92.06,56.13
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,49.36,23.87
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,17.34,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,12.06,0.44
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,24.13,14.32
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,40.59,28.94
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,57.11,43.45
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,75.67,59.57
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,94.29,75.48
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,113.18,91.34
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,132.18,107.04
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,137.81,111.16
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,143.41,115.21
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,176.79,142.15
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,211.0,169.28
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,276.31,221.22
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,340.23,270.83
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,357.86,282.63
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,375.23,294.28
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,545.59,427.99
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,720.39,558.24
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,844.55,649.38
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,963.73,728.72
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,983.45,740.63
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,999.7,751.35
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,1009.8,757.19
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,1016.25,760.77
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,1016.74,761.96
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,1013.52,760.84
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,1006.18,757.53
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,995.11,751.77
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,976.53,740.19
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,954.51,726.35
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,926.96,709.06
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,896.35,689.56
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,860.65,667.31
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,822.36,642.94
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,778.28,612.88
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,732.39,581.14
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,682.21,546.6
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,632.94,509.76
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,575.86,465.72
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,519.17,420.58
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,458.45,370.53
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,399.37,320.24
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,335.84,265.07
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,276.2,211.84
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,212.87,155.49
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,156.65,105.84
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,99.3,59.43
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,54.79,26.05
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,16.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,26.55,6.44
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,76.68,43.31
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,124.27,81.17
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,182.29,130.52
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,145.44,111.88
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,72.62,56.94
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,86.28,68.44
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,99.98,79.69
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,126.09,101.11
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,152.33,122.24
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,166.4,133.15
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,180.69,144.14
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,225.27,179.64
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,276.28,219.51
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,298.92,236.28
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,321.76,253.12
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,531.16,419.63
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,748.08,581.52
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,855.92,658.45
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,957.41,725.12
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,976.28,735.73
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,991.75,744.91
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,1002.28,750.91
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,1009.23,754.67
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,1009.1,753.9
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,1005.32,750.93
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,997.7,744.77
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,986.44,736.39
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,968.09,724.84
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,946.37,711.18
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,919.55,694.63
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,889.68,675.97
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,853.5,652.41
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,814.83,626.99
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,771.98,598.74
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,727.26,568.77
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,679.17,536.39
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,627.42,498.65
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,571.24,456.53
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,515.21,413.0
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,455.25,364.53
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,396.91,315.7
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,333.91,261.79
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,274.66,209.54
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,212.18,154.65
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,156.6,105.93
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,99.87,59.92
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,55.5,26.73
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,16.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,28.02,8.78
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,78.57,45.51
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,126.26,83.6
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,183.68,132.17
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,172.42,133.52
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,132.7,106.52
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,157.84,127.3
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,183.73,148.04
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,272.75,219.75
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,374.87,299.56
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,500.59,396.85
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,646.0,504.45
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,695.3,537.11
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,744.87,569.16
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,785.22,592.63
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,822.96,613.98
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,859.23,636.06
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,893.17,656.43
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,919.57,671.84
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,942.89,685.36
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,961.68,696.04
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,977.31,704.83
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,987.59,711.29
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,994.53,715.77
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,993.8,716.05
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,989.65,714.38
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,939.51,682.92
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,883.0,645.55
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,915.96,670.54
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,937.38,685.34
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,907.9,667.87
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,875.74,648.98
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,809.07,607.17
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,742.31,563.54
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,709.11,542.33
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,672.38,517.76
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,588.73,456.65
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,511.21,398.91
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,505.21,396.41
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,483.92,380.54
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,431.78,339.86
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,379.06,297.04
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,314.09,243.08
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,256.89,194.94
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,197.34,144.67
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,145.3,100.87
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,91.58,58.62
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,50.04,27.6
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,17.89,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
