Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.81,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,35.06,14.99
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,80.11,48.14
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,128.56,86.78
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,187.18,136.36
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,243.65,186.29
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,306.48,241.14
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,220.74,177.76
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,93.06,73.21
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,113.17,89.8
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,133.37,105.92
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,155.06,123.03
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,176.96,140.06
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,281.04,223.01
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,386.87,303.98
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,545.61,426.86
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,714.89,551.08
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,812.51,618.7
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,910.35,681.56
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,937.39,696.8
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,961.3,710.81
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,919.37,683.07
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,863.48,642.93
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,866.99,644.68
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,868.03,644.17
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,862.42,640.69
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,854.51,635.79
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,841.59,627.76
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,826.56,618.35
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,804.15,605.48
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,779.99,591.23
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,838.13,637.73
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,880.51,668.56
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,844.21,645.8
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,805.74,621.93
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,762.62,593.24
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,719.58,563.85
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,668.38,527.54
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,616.66,489.85
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,563.76,449.63
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,510.08,407.49
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,450.08,359.29
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,392.11,311.22
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,331.54,259.77
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,273.8,209.23
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,212.16,155.74
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,157.68,108.59
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,101.72,63.45
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,57.05,29.92
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,18.53,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.86,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,27.49,14.01
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,50.62,34.59
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,79.28,58.75
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,110.61,85.42
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,143.68,113.58
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,179.08,143.41
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,178.66,143.83
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,174.73,140.37
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,230.24,185.3
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,293.94,235.95
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,322.59,257.56
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,351.06,278.74
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,455.56,361.57
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,564.9,445.95
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,709.12,557.05
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,854.62,660.58
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,891.76,683.92
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,926.3,706.13
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,953.92,722.51
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,978.4,736.73
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,998.14,749.19
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,1014.46,759.47
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,1023.44,764.99
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,1028.8,768.3
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,1029.46,768.66
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,1026.48,766.79
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,1018.53,760.33
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,1006.9,751.61
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,988.27,739.81
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,966.26,725.87
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,937.44,707.37
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,905.69,686.87
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,869.42,664.79
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,830.7,640.7
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,788.35,612.76
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,740.91,580.74
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,688.92,545.3
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,636.17,506.88
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,577.58,461.77
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,520.25,416.3
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,458.51,366.98
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,398.85,317.68
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,334.59,262.89
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,275.14,210.94
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,212.72,156.75
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,157.88,109.37
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,100.02,63.0
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,56.28,30.66
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,19.13,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,6.88,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,15.03,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,44.76,19.68
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,94.08,54.46
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,145.3,96.13
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,205.55,147.76
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,264.42,199.99
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,329.1,256.5
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,390.09,309.18
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,454.13,362.71
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,513.35,410.55
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,573.67,457.5
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,630.35,500.15
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,684.86,539.88
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,735.29,574.44
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,784.33,607.1
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,828.4,635.04
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,870.3,661.1
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,906.69,685.31
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,940.28,707.6
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,968.47,725.3
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,993.43,740.86
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,1011.74,752.65
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,1026.46,762.21
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,1036.03,767.47
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,1041.87,770.42
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,1042.0,770.01
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,1038.36,767.31
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,1029.0,759.96
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,1015.95,750.38
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,996.89,738.03
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,974.36,723.51
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,946.7,705.65
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,915.94,685.73
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,879.62,661.67
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,840.69,635.77
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,795.79,605.61
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,749.02,573.92
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,698.08,539.72
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,647.96,503.63
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,590.47,460.17
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,533.13,415.68
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,471.79,367.12
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,411.98,318.27
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,348.08,265.1
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,287.63,213.37
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,223.97,159.39
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,166.99,110.82
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,108.59,64.42
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,62.2,30.68
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,18.66,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,13.71,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,45.97,21.29
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,94.42,55.1
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,145.38,95.43
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,206.48,146.24
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,264.66,196.66
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,328.61,251.15
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,389.04,301.44
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,452.46,352.3
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,511.45,398.63
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,571.58,444.2
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,626.96,485.12
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,682.02,524.63
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,732.73,558.46
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,779.2,588.14
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,821.92,614.85
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,862.4,639.74
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,898.5,661.8
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,931.88,681.89
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,957.98,695.74
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,980.76,707.42
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,998.92,715.47
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,1013.64,721.32
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,1021.55,723.65
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,1025.83,723.88
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,1025.39,722.79
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,1021.33,719.64
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,959.66,679.56
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,886.02,630.02
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,927.05,658.11
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,950.32,671.25
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,921.65,653.04
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,894.57,636.48
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,801.14,577.36
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,708.26,514.9
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,680.16,497.6
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,646.88,475.84
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,555.48,411.23
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,471.17,350.74
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,497.01,371.51
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,499.72,373.14
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,431.98,323.18
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,369.56,276.15
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,309.36,229.15
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,253.9,184.77
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,197.52,139.4
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,147.33,98.68
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,96.44,59.48
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,55.5,29.79
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,19.57,0.23
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.28,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,40.49,23.12
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,76.3,50.15
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,115.5,82.27
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,160.39,120.2
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,206.46,159.8
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,256.62,202.9
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,319.32,255.2
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,393.08,315.8
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,424.34,341.64
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,450.61,362.25
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,513.65,411.74
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,584.74,466.11
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,620.34,491.88
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,655.6,516.91
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,664.64,520.55
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,660.71,514.7
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,739.0,573.34
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,816.53,629.84
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,852.51,653.41
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,887.05,675.99
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,892.76,677.91
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,894.07,677.1
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,901.61,682.06
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,905.75,684.72
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,848.52,641.67
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,783.5,593.35
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,876.98,665.45
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,952.05,718.48
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,866.76,659.05
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,777.89,593.28
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,689.9,529.08
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,612.9,471.3
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,555.18,430.17
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,505.89,394.32
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,470.76,368.62
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,435.97,342.81
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,408.64,323.34
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,380.56,302.88
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,354.1,282.86
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,326.16,261.19
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,263.36,211.15
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,203.93,163.4
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,172.63,137.77
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,142.72,112.93
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,112.67,87.92
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,84.24,64.04
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,58.3,42.28
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,34.61,22.33
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,17.38,2.11
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,16.4,7.49
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,27.03,17.04
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,40.08,28.39
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,53.15,39.61
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,67.71,51.99
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,82.31,64.2
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,86.18,67.14
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,90.06,70.01
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,131.91,104.25
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,174.37,138.33
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,274.86,218.91
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,384.16,303.6
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,290.02,228.85
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,191.42,149.48
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,288.26,226.06
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,384.32,299.25
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,381.26,295.77
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,377.48,292.31
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,448.97,346.75
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,529.73,406.47
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,452.01,347.68
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,380.76,293.44
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,351.34,271.42
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,314.48,243.39
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,292.89,226.97
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,271.29,210.42
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,340.07,263.12
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,402.63,309.77
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,424.41,326.51
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,445.51,342.93
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,447.87,345.46
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,449.43,347.51
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,305.85,238.87
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,163.62,127.14
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,177.0,138.45
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,190.27,149.37
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,257.5,204.59
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,317.68,253.36
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,272.88,217.91
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,230.07,184.01
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,141.41,112.55
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,56.05,41.88
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,47.82,35.09
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,39.59,28.16
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,31.37,21.19
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,23.15,14.12
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,15.91,7.77
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,8.67,1.43
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,4.33,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,12.05,4.11
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,19.29,10.64
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,28.95,19.07
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,38.62,27.43
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,48.78,36.13
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,58.95,44.72
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,92.53,72.75
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,126.38,100.43
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,163.29,130.4
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,201.27,160.85
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,194.47,154.42
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,187.05,147.63
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,221.33,174.71
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,256.25,201.86
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,272.65,214.18
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,289.13,226.57
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,343.56,268.38
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,393.15,305.75
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,366.25,283.96
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,331.47,256.58
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,382.96,295.66
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,427.51,328.65
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,490.29,375.57
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,561.64,427.56
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,489.25,373.47
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,425.11,325.49
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,421.52,323.36
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,417.71,320.75
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,401.01,309.1
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,384.26,297.42
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,334.84,260.19
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,280.34,218.66
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,231.76,181.25
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,183.85,143.73
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,185.68,145.64
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,187.52,147.44
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,145.38,113.93
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,103.7,80.35
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,89.52,69.01
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,75.44,57.58
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,88.58,68.86
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,101.83,80.23
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,87.17,68.17
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,72.56,56.02
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,58.48,44.22
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,44.44,32.23
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,31.86,21.24
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,19.3,10.18
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,9.64,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,14.46,6.16
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,23.16,13.93
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,34.27,23.68
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,45.4,33.35
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,57.01,43.31
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,68.64,53.13
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,45.88,33.57
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,23.17,14.12
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,26.56,16.94
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,29.95,19.73
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,39.63,27.8
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,49.31,35.81
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,59.98,44.57
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,70.65,53.29
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,117.77,91.86
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,165.45,130.23
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,118.37,91.88
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,71.67,53.68
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,77.99,58.72
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,84.32,63.69
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,77.04,57.71
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,69.77,51.75
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,104.42,79.89
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,139.3,107.93
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,141.76,109.88
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,144.21,111.88
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,129.42,100.03
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,114.68,88.2
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,160.75,125.53
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,206.98,162.55
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,188.62,147.95
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,170.37,133.53
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,226.49,179.21
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,282.46,224.27
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,266.88,212.19
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,251.34,200.32
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,212.07,169.11
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,173.64,138.3
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,136.53,108.38
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,99.8,78.33
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,95.91,75.53
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,92.02,72.65
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,78.87,61.74
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,65.74,50.71
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,120.04,91.88
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,152.23,110.44
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,101.88,69.07
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,61.26,37.86
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,24.41,8.03
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,11.8,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,23.78,6.5
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,56.37,33.95
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,100.74,67.46
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,147.2,105.17
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,203.07,152.24
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,228.3,178.64
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,241.9,193.54
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,266.45,214.82
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,283.02,228.31
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,262.87,211.74
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,231.28,185.14
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,245.63,195.87
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,259.72,206.08
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,210.49,166.05
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,164.5,128.55
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,228.21,178.87
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,293.09,228.62
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,543.45,424.93
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,797.12,609.11
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,878.42,665.49
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,951.45,713.09
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,873.75,657.96
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,769.26,578.78
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,587.5,447.21
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,402.65,307.23
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,402.03,307.82
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,401.22,307.35
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,346.03,266.02
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,284.92,219.76
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,279.15,215.74
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,273.33,211.5
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,265.02,205.35
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,256.69,199.2
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,245.94,191.53
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,235.24,183.87
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,498.6,397.82
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,711.74,559.7
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,662.98,521.93
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,612.42,484.2
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,557.16,442.24
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,502.7,399.74
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,444.09,353.39
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,387.62,307.29
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,328.17,257.08
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,272.35,208.74
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,213.44,158.11
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,160.29,112.54
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,108.04,69.87
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,65.21,37.32
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,27.84,9.82
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,25.47,8.86
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,58.7,35.66
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,103.45,69.92
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,149.63,108.03
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,204.45,154.88
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,125.4,97.28
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,18.33,10.16
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,82.91,65.18
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,148.46,119.5
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,155.46,124.74
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,162.36,129.97
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,162.06,129.07
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,161.73,128.17
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,123.31,96.6
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,85.2,65.2
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,185.13,146.45
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,287.18,226.55
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,267.32,210.27
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,247.21,194.18
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,282.18,221.57
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,317.42,248.79
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,285.79,223.91
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,254.09,199.05
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,254.7,199.59
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,255.26,200.03
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,255.26,200.03
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,255.21,200.02
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,281.05,220.4
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,306.86,240.62
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,468.11,367.77
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,611.69,476.81
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,593.45,463.18
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,574.5,449.9
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,553.65,435.4
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,531.8,420.03
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,459.29,364.28
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,385.53,306.87
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,403.05,323.39
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,410.19,331.15
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,383.82,310.9
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,358.74,291.21
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,343.69,279.68
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,323.89,262.79
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,270.16,217.18
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,224.9,178.43
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,177.76,138.06
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,135.03,101.46
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,93.08,66.61
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,57.31,37.91
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,28.3,12.83
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,11.8,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,23.14,9.94
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,48.26,32.38
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,79.21,57.38
