Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,114.66,86.85
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,154.79,120.72
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,194.89,155.08
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,237.39,191.29
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,293.32,237.56
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,355.91,288.65
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,457.16,370.4
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,575.06,463.16
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,566.05,453.02
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,542.17,431.0
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,570.81,451.95
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,602.19,474.09
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,733.84,575.0
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,868.92,669.57
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,899.78,688.78
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,931.91,709.68
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,957.61,725.18
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,980.18,738.57
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,997.95,749.77
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,1012.39,758.85
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,1020.93,764.59
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,1025.99,768.19
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,1025.09,767.99
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,1020.68,765.62
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,1009.95,759.17
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,995.87,750.6
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,977.41,738.76
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,955.76,724.85
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,930.33,708.76
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,897.35,687.41
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,861.78,665.11
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,823.92,640.94
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,777.42,609.1
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,729.99,576.26
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,590.92,470.08
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,466.52,372.36
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,503.26,403.94
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,518.33,416.1
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,459.19,368.32
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,402.04,321.11
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,340.83,269.46
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,283.64,219.94
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,223.51,168.02
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,169.05,120.95
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,113.82,75.91
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,70.12,42.9
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,31.45,13.99
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,9.83,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,14.74,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,32.79,14.64
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,69.72,41.41
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,120.52,79.79
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,172.87,123.89
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,233.17,176.3
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,282.93,220.85
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,339.7,271.03
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,367.33,297.41
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,378.26,307.65
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,417.25,339.57
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,449.8,365.39
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,516.7,418.06
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,585.28,470.92
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,650.2,519.74
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,716.36,568.51
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,795.14,625.39
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,875.99,680.85
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,756.47,590.13
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,603.76,468.87
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,796.1,620.28
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,985.15,755.56
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,945.34,726.2
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,892.62,685.52
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,895.55,687.58
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,895.99,687.55
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,894.45,687.02
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,890.58,684.93
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,888.81,685.6
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,884.32,684.58
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,932.07,722.75
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,965.94,747.34
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,934.16,725.89
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,900.1,703.15
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,863.98,678.44
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,825.67,652.0
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,713.83,568.85
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,607.88,486.06
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,627.37,505.17
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,631.61,511.25
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,578.46,469.31
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,524.76,426.08
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,464.88,377.13
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,407.0,328.46
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,346.67,276.57
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,289.52,226.09
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,228.43,172.2
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,173.97,124.27
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,117.7,77.65
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,73.17,43.58
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,33.09,15.39
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,14.25,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,36.52,16.26
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,75.4,43.14
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,128.06,83.31
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,180.94,128.59
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,241.84,182.21
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,301.07,235.53
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,365.13,292.09
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,424.52,343.8
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,485.81,395.55
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,544.75,443.61
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,604.68,490.89
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,658.57,532.07
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,711.71,571.49
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,761.23,606.61
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,809.43,640.07
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,850.08,666.65
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,891.95,693.81
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,927.55,716.21
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,960.41,736.54
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,987.82,753.3
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,1012.13,767.92
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,1029.88,779.58
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,1044.14,789.04
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,1053.72,795.8
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,1059.69,800.29
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,1058.15,799.52
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,1052.94,796.51
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,1043.84,789.61
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,1031.05,780.35
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,1011.09,767.85
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,987.76,753.09
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,959.53,734.92
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,928.16,714.52
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,890.73,689.36
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,850.82,662.3
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,805.42,631.06
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,758.26,598.23
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,707.36,561.55
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,657.17,523.46
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,599.77,478.51
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,542.58,432.88
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,482.37,384.2
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,423.53,335.18
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,361.33,282.25
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,301.72,230.12
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,239.6,175.92
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,183.24,126.42
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,126.28,78.76
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,78.69,42.24
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,34.55,13.57
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,14.25,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,38.28,17.27
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,78.02,44.55
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,130.6,84.91
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,183.28,129.88
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,243.56,182.45
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,302.03,233.8
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,365.03,287.59
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,424.64,337.1
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,486.6,386.54
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,544.72,432.19
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,603.64,476.93
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,658.41,517.22
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,712.82,555.84
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,761.97,588.17
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,806.75,616.97
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,849.83,644.68
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,890.97,670.79
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,925.77,691.94
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,957.79,711.14
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,984.07,726.48
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,1007.11,739.72
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,1024.81,750.98
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,1039.02,760.14
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,1048.15,764.68
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,1053.65,767.05
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,1052.55,766.29
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,1047.78,763.36
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,1038.35,758.12
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,1025.33,750.67
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,1005.93,738.22
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,983.17,723.7
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,954.01,705.49
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,921.93,685.34
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,885.73,661.94
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,847.03,636.75
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,803.08,607.79
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,757.25,577.28
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,708.58,545.18
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,656.45,508.43
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,601.03,466.91
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,545.4,424.13
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,485.08,376.98
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,426.13,329.43
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,363.8,277.53
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,304.06,226.46
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,242.07,174.08
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,185.72,125.89
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,127.17,78.71
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,79.63,43.44
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,36.19,15.13
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,12.07,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,39.02,18.46
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,78.44,45.59
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,129.39,84.25
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,180.73,127.13
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,239.03,176.52
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,295.74,225.0
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,357.16,276.16
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,415.23,323.6
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,475.61,371.23
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,532.33,414.62
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,590.13,457.4
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,642.89,494.67
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,695.85,530.92
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,744.24,562.79
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,791.49,592.66
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,835.49,620.44
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,877.98,646.95
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,908.31,665.98
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,940.03,686.01
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,967.28,701.74
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,991.64,715.63
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,1009.78,726.37
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,1024.58,735.13
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,1033.39,738.81
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,1038.71,740.47
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,1037.07,738.71
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,1031.88,734.94
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,1022.21,727.09
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,1009.08,717.27
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,989.68,704.41
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,967.07,689.66
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,939.35,671.79
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,908.7,652.12
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,872.39,629.54
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,833.73,605.37
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,794.67,580.79
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,750.14,552.38
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,699.89,520.36
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,648.68,485.36
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,594.18,446.89
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,539.28,406.89
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,479.52,362.66
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,421.11,317.72
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,359.86,269.02
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,301.69,221.07
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,240.13,170.44
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,184.11,123.56
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,127.29,77.96
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,79.87,42.61
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,36.38,14.81
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,10.66,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,11.8,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,43.27,20.12
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,84.3,47.62
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,137.54,87.99
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,191.24,132.58
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,252.77,184.43
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,311.55,235.04
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,374.6,287.9
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,434.81,336.56
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,496.89,384.76
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,554.48,427.92
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,612.68,469.98
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,666.9,507.77
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,720.5,543.39
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,766.65,572.9
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,813.43,602.51
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,855.83,629.46
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,896.2,654.86
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,930.57,676.31
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,962.12,695.94
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,987.83,710.47
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,1010.29,722.98
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,1026.95,732.67
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,1040.1,740.31
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,1048.2,743.48
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,1052.67,744.56
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,1051.0,742.77
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,1045.69,738.91
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,1033.43,729.48
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,1017.72,718.14
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,998.51,706.21
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,976.02,692.35
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,945.93,673.79
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,913.11,653.57
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,876.62,631.6
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,837.77,607.95
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,767.33,563.14
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,698.45,517.75
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,674.98,503.85
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,644.97,484.32
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,570.22,430.81
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,499.12,378.79
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,456.19,346.66
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,412.21,312.15
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,350.1,263.11
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,292.32,216.08
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,232.57,167.33
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,178.93,123.03
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,123.0,78.84
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,78.08,45.55
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,37.4,19.02
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.82,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.59,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,44.12,22.59
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,83.13,49.45
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,134.54,88.63
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,186.36,131.21
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,247.11,182.11
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,304.02,230.28
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,365.41,280.65
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,425.45,328.65
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,489.03,377.6
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,546.41,419.21
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,604.55,459.42
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,658.61,494.75
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,712.34,527.9
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,761.14,557.53
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,805.59,583.97
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,845.49,608.12
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,882.71,630.39
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,898.73,640.81
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,907.92,647.31
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,950.78,673.71
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,990.32,697.38
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,956.22,676.99
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,903.64,641.62
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,884.06,629.78
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,861.74,615.61
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,826.14,591.45
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,783.32,562.53
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,788.24,568.07
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,797.33,575.76
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,819.85,593.23
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,838.13,607.75
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,743.06,542.55
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,647.62,476.18
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,577.06,428.19
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,515.55,385.18
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,401.05,302.81
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,297.72,225.95
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,290.77,222.72
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,283.13,218.5
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,285.41,221.82
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,284.83,222.62
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,289.42,227.77
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,286.18,225.75
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,245.34,192.9
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,205.33,160.23
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,166.06,127.79
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,129.04,96.8
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,93.5,67.1
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,61.13,40.63
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,33.58,19.15
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,13.51,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,12.46,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,48.24,23.64
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,90.83,52.72
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,145.26,94.87
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,199.39,140.62
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,261.37,193.79
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,320.09,244.81
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,383.14,297.91
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,442.76,346.91
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,504.59,395.81
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,562.09,440.01
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,620.0,483.02
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,673.4,520.78
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,723.89,554.39
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,771.19,585.86
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,816.85,615.87
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,858.67,642.29
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,898.33,667.04
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,932.24,688.59
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,963.28,708.25
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,986.28,721.3
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,1005.66,732.11
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,1022.48,742.79
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,1035.86,751.38
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,1039.72,753.16
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,1039.88,752.77
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,1038.09,752.19
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,1032.82,749.5
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,1022.53,743.73
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,1008.81,735.85
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,988.98,725.51
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,966.0,713.1
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,937.29,695.46
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,905.84,675.93
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,873.38,656.85
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,834.44,633.06
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,789.68,603.69
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,743.49,572.93
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,645.88,502.65
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,554.42,434.23
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,550.01,432.39
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,532.06,418.76
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,472.86,372.82
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,415.37,326.81
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,355.12,276.6
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,297.97,227.61
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,238.15,176.23
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,184.08,129.48
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,129.09,83.86
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,83.2,48.42
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,39.97,20.96
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,21.21,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,17.19,1.67
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,43.22,25.94
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,75.74,50.66
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,114.93,81.78
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,156.63,116.69
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,202.49,155.27
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,246.73,192.49
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,298.15,235.25
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,348.87,276.53
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,401.99,318.71
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,407.62,322.85
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,402.06,317.46
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,453.41,356.3
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,503.03,392.9
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,538.34,418.51
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,573.11,443.51
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,614.76,473.13
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,656.85,502.66
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,663.32,505.53
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,666.95,506.6
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,671.81,508.12
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,667.73,503.49
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,752.79,566.73
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,838.85,628.78
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,847.26,634.5
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,853.73,639.62
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,936.94,702.36
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,1010.43,751.28
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,846.16,636.95
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,669.82,505.22
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,656.38,497.87
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,641.84,488.64
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,657.51,502.13
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,663.22,508.39
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,635.64,489.06
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,607.38,469.26
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,577.66,448.62
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,546.6,426.7
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,510.85,401.34
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,474.53,375.05
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,445.82,353.76
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,414.32,329.61
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,370.36,295.24
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,325.85,259.44
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,322.88,253.95
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,301.84,230.81
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,241.76,178.6
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,187.22,130.92
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,131.48,84.2
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,84.6,47.75
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,40.9,21.15
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,23.63,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,7.71,0.97
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,9.64,2.63
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,12.06,4.69
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,14.47,6.73
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,74.46,57.41
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,134.9,107.22
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,84.65,65.28
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,34.79,23.58
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,34.32,23.11
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,33.84,22.64
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,44.5,31.42
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,55.16,40.16
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,148.93,116.72
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,244.3,192.59
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,183.32,143.54
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,122.43,94.31
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,367.53,291.81
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,611.37,478.59
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,452.77,356.42
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,293.75,230.99
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,215.27,168.98
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,137.31,106.31
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,102.5,78.38
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,67.86,50.28
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,188.43,148.55
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,310.44,245.66
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,280.25,221.64
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,250.22,197.92
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,497.41,399.36
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,722.33,573.47
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,526.15,419.52
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,335.93,266.61
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,495.16,399.19
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,629.74,506.78
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,470.26,379.52
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,325.99,261.98
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,356.54,288.99
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,377.14,306.62
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,227.13,184.74
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,91.94,72.38
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,80.27,62.85
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,68.64,53.13
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,147.68,112.96
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,192.07,137.51
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,134.86,89.25
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,88.29,53.05
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,44.52,23.42
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,17.27,0.0
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
