Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,17.11,3.81
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,54.37,29.84
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,96.0,59.54
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,148.17,101.2
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,199.98,146.28
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,258.29,197.63
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,314.83,247.51
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,375.65,299.85
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,434.36,349.2
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,495.94,399.29
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,551.85,443.58
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,608.43,487.03
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,661.31,526.72
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,713.95,564.79
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,761.3,597.71
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,807.25,629.3
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,846.94,654.95
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,888.1,681.38
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,921.53,703.51
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,952.21,723.76
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,976.75,738.84
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,998.08,751.8
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,1014.55,762.18
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,1027.64,770.41
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,1035.31,775.17
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,1039.47,777.75
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,1038.06,776.78
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,1033.12,773.65
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,1020.87,764.75
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,1005.28,753.77
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,985.31,742.8
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,962.21,729.68
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,932.37,710.84
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,900.02,690.17
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,863.86,666.35
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,828.8,643.14
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,703.11,551.78
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,582.69,458.4
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,620.85,493.08
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,637.33,509.6
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,581.27,465.78
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,525.81,421.77
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,467.72,375.31
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,411.44,328.9
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,351.28,278.2
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,295.19,229.71
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,237.01,179.04
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,183.72,132.51
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,129.11,87.48
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,84.99,53.54
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,44.78,25.24
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,18.49,1.01
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.91,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,22.41,8.6
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,44.56,29.35
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,74.85,53.79
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,109.91,82.79
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,147.23,114.57
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,188.09,149.52
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,228.84,184.43
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,271.47,220.35
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,315.99,256.86
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,362.52,294.48
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,350.7,283.69
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,328.17,263.54
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,441.4,354.22
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,564.64,449.58
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,499.98,395.38
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,416.3,326.53
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,564.07,442.41
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,718.52,557.68
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,745.99,574.58
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,771.94,591.06
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,791.24,602.53
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,808.57,612.59
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,822.41,622.71
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,834.46,631.66
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,766.12,580.94
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,694.39,527.19
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,692.87,526.87
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,690.35,525.45
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,864.51,661.6
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,1014.33,770.33
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,908.81,698.78
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,801.23,619.01
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,730.8,567.58
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,669.19,521.25
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,725.62,570.33
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,766.72,607.12
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,711.1,566.82
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,654.6,525.46
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,589.3,475.29
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,528.35,427.69
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,522.95,425.12
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,510.3,415.77
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,453.49,369.57
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,399.16,324.49
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,344.38,277.51
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,291.17,230.83
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,233.73,181.14
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,182.47,136.81
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,132.23,94.16
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,88.38,58.54
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,48.1,29.09
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,19.29,3.13
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,11.3,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,10.81,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,22.65,7.91
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,61.96,31.68
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,106.82,63.93
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,162.18,109.42
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,217.57,158.71
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,279.95,214.64
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,339.56,269.11
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,402.68,325.53
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,462.03,377.04
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,522.97,428.27
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,581.45,475.69
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,639.0,520.91
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,692.53,561.69
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,745.27,598.74
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,794.42,633.79
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,841.89,667.28
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,883.39,694.83
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,922.51,720.43
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,957.33,744.22
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,989.24,765.93
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,1015.13,781.94
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,1037.71,795.68
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,1054.42,806.5
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,1067.53,814.98
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,1075.02,818.66
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,1078.78,819.94
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,1077.27,817.91
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,1072.02,813.5
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,1057.56,803.98
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,1039.69,792.29
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,1019.48,778.15
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,995.97,761.84
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,967.06,742.02
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,935.26,720.42
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,898.34,695.46
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,858.96,668.65
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,814.2,637.8
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,767.71,605.45
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,719.44,572.51
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,667.86,535.09
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,612.1,491.97
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,556.29,447.66
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,496.4,399.37
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,437.84,350.67
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,375.44,297.05
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,316.42,244.96
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,254.91,191.1
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,198.78,141.42
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,141.43,92.83
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,93.59,55.1
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,48.81,25.03
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,17.94,3.81
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.78,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,25.49,11.25
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,60.19,34.23
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,100.62,63.97
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,151.07,104.98
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,200.83,148.49
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,255.71,196.64
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,308.19,242.22
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,367.31,292.64
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,432.37,345.88
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,500.13,399.22
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,509.52,406.12
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,500.91,398.08
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,566.99,448.61
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,641.38,503.48
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,662.0,516.22
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,679.08,526.4
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,731.36,562.54
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,784.24,598.0
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,809.62,614.7
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,832.26,629.7
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,854.47,643.52
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,874.42,655.73
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,942.03,706.39
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,1004.39,747.84
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,919.77,690.15
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,825.2,620.37
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,804.22,606.24
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,787.97,594.52
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,782.26,590.88
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,774.94,586.03
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,863.62,657.31
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,934.87,711.71
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,911.23,696.2
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,884.51,679.24
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,848.59,656.68
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,810.7,632.46
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,772.18,606.31
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,729.8,577.0
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,680.75,541.79
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,631.19,505.32
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,579.05,465.1
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,526.76,423.73
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,468.95,377.5
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,412.95,331.36
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,355.47,282.77
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,300.56,235.02
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,242.3,184.12
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,189.77,137.98
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,135.44,92.37
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,91.13,57.44
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,49.35,28.1
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,19.67,5.9
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,11.8,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,25.91,11.24
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,63.0,35.03
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,104.8,65.43
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,156.89,107.81
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,115.72,85.22
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,44.43,32.5
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,67.67,52.26
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,90.93,71.73
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,106.5,84.35
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,122.12,96.83
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,163.77,130.83
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,206.22,165.02
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,285.77,228.76
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,366.46,291.97
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,438.64,348.49
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,510.34,403.87
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,524.19,413.3
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,536.53,421.82
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,535.35,420.71
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,532.57,418.42
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,400.06,315.97
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,267.28,210.7
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,311.3,245.59
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,355.56,280.02
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,650.96,515.7
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,933.96,727.69
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,901.37,701.15
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,866.72,675.0
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,807.4,630.13
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,754.45,589.38
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,871.06,683.57
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,969.06,756.92
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,713.83,565.68
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,455.91,359.55
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,520.97,413.61
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,579.29,460.64
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,501.13,399.79
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,432.22,345.67
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,484.13,390.35
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,522.69,423.0
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,534.7,434.1
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,534.39,434.26
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,405.06,329.56
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,297.17,241.48
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,222.6,180.19
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,158.79,127.92
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,130.06,104.11
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,103.02,81.49
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,78.3,60.46
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,55.23,40.78
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,35.52,23.54
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,16.41,4.78
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,8.36,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,6.88,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,13.76,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,28.06,12.69
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,66.31,36.79
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,108.98,68.07
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,161.74,111.32
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,214.63,157.8
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,273.39,209.54
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,330.08,259.7
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,390.45,311.69
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,404.23,325.28
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,401.8,323.49
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,503.24,405.03
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,620.93,496.84
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,673.32,535.19
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,725.22,571.25
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,770.69,601.3
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,816.73,631.3
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,859.78,659.05
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,901.26,685.39
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,934.98,706.16
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,965.89,724.95
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,991.06,739.82
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,1012.98,752.54
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,1029.99,763.53
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,1043.56,772.38
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,1051.19,777.46
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,1055.24,780.36
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,1054.13,780.43
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,1049.44,778.28
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,1040.09,771.66
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,1027.18,762.81
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,1008.5,752.78
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,986.52,740.54
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,957.69,722.21
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,926.01,701.89
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,890.6,679.93
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,852.7,656.0
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,808.69,626.46
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,763.02,595.39
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,713.69,562.13
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,664.77,527.45
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,608.97,484.59
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,553.55,440.92
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,494.75,394.93
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,437.18,348.24
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,374.8,295.65
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,316.46,245.04
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,256.46,192.74
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,201.66,144.42
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,144.51,96.38
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,97.55,59.54
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,52.9,28.82
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,21.99,9.14
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.52,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,33.42,18.88
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,67.2,44.09
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,106.51,73.87
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,155.54,113.69
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,205.16,155.74
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,262.44,204.79
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,316.3,251.79
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,374.57,301.68
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,431.49,349.04
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,490.04,396.47
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,543.97,439.68
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,598.98,482.64
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,650.2,521.02
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,701.58,558.58
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,747.12,591.77
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,791.65,622.86
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,835.05,652.79
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,880.06,683.6
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,913.09,704.1
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,943.63,722.79
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,968.49,737.47
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,990.48,750.19
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,1007.58,762.34
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,1021.5,772.47
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,1028.67,777.09
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,1032.48,779.55
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,1031.88,779.86
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,1027.91,778.03
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,1013.88,769.79
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,1002.74,763.62
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,984.61,751.76
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,968.5,741.42
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,940.04,722.78
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,909.0,702.29
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,872.98,679.34
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,834.77,654.59
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,791.16,624.71
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,746.17,593.46
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,667.88,534.4
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,593.49,476.66
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,520.02,418.72
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,455.36,366.76
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,443.75,357.86
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,422.97,339.76
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,350.25,278.65
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,283.92,222.03
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,228.27,174.33
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,182.0,134.86
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,133.16,93.79
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,91.24,60.14
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,52.7,32.2
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,24.06,11.31
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,7.86,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.45,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,31.99,15.35
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,71.93,40.5
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,115.9,73.03
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,169.71,117.21
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,223.21,163.95
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,282.93,216.3
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,340.7,267.35
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,402.02,320.25
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,460.48,369.77
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,520.97,419.56
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,576.73,464.76
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,632.88,509.08
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,685.54,548.62
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,737.57,585.49
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,783.85,616.73
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,825.7,644.34
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,868.19,672.36
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,908.95,698.86
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,941.99,720.77
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,972.22,740.69
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,997.03,755.36
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,1018.67,767.85
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,1034.58,777.57
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,1047.06,785.06
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,1054.52,788.19
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,1058.42,789.07
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,1056.76,787.48
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,1051.54,783.67
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,1040.78,776.31
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,1026.56,766.78
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,1006.52,753.47
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,983.26,738.3
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,955.85,718.9
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,925.46,697.56
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,888.83,673.03
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,849.78,646.76
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,807.24,618.11
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,762.78,587.87
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,713.46,553.65
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,663.07,517.36
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,610.21,477.27
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,555.61,434.93
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,497.37,389.23
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,440.18,342.95
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,380.38,293.32
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,322.9,244.15
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,262.02,192.02
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,206.47,143.71
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,150.11,96.12
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,101.36,57.43
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,54.56,26.29
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,20.73,9.25
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,8.36,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.15,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,32.55,14.9
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,72.74,39.04
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,117.53,71.77
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,171.68,115.6
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,225.58,162.09
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,285.09,213.33
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,342.74,262.53
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,402.93,312.33
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,460.49,358.24
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,519.57,403.61
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,575.55,443.84
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,631.78,482.43
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,681.99,515.79
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,732.61,546.46
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,778.96,574.85
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,823.71,601.63
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,863.45,624.38
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,900.79,645.31
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,933.55,666.34
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,963.53,685.67
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,987.73,700.11
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,1008.74,712.65
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,1024.94,724.57
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,1037.75,734.49
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,1044.66,739.37
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,1048.06,742.11
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,1046.88,742.81
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,1042.19,741.44
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,1030.55,736.41
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,1015.52,729.22
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,997.19,720.72
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,975.64,710.09
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,946.95,693.75
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,915.54,675.4
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,879.97,653.26
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,842.02,629.33
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,798.72,601.44
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,756.2,573.76
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,706.85,541.68
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,656.58,506.91
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,601.94,467.47
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,547.7,427.04
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,489.59,382.03
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,432.47,336.4
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,371.78,286.8
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,314.61,238.68
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,255.61,188.68
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,201.77,142.49
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,146.21,96.7
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,99.61,60.41
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,55.23,29.98
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,23.84,12.07
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,9.34,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,16.07,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,35.34,18.72
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,72.8,43.05
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,114.97,74.48
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,167.35,117.06
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,218.71,161.41
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,275.78,210.68
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,330.81,257.72
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,389.62,306.43
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,433.75,342.57
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,477.12,376.71
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,543.34,426.61
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,612.68,476.82
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,662.16,511.42
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,711.49,545.03
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,757.08,573.77
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,801.39,601.11
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,843.99,626.3
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,881.52,647.75
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,913.75,665.34
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,943.39,681.06
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,967.04,692.79
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,987.66,702.58
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,1003.63,711.75
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,1016.4,719.07
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,1021.98,720.71
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,1024.2,720.5
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,1022.54,721.31
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,1017.56,720.16
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,1005.94,713.54
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,991.19,705.02
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,971.32,696.0
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,953.52,688.2
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,924.2,672.05
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,892.48,654.08
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,808.21,601.24
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,725.43,543.84
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,711.5,537.75
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,690.67,525.86
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,663.94,509.41
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,631.73,488.32
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,557.85,434.29
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,489.19,382.83
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,403.72,317.35
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,330.08,259.95
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,286.07,224.65
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,242.98,189.02
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,198.26,152.31
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,158.68,119.78
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,117.99,86.42
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,82.55,57.99
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,51.35,33.92
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,26.22,13.31
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,14.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
