Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,26.96,16.13
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,43.09,30.61
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,64.2,48.81
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,85.99,67.38
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,108.3,85.77
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,132.18,105.17
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,165.67,132.22
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,201.29,160.63
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,258.9,205.92
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,320.4,253.35
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,404.78,318.45
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,501.18,390.92
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,518.96,402.24
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,535.18,412.6
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,590.15,452.09
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,652.34,495.43
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,662.93,500.53
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,674.58,506.64
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,638.29,476.93
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,590.45,439.5
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,591.76,439.11
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,591.92,437.5
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,695.2,511.02
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,793.48,577.86
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,777.94,564.14
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,760.66,550.66
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,752.96,545.53
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,744.02,539.53
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,748.6,543.54
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,751.55,546.37
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,780.83,570.09
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,811.72,594.33
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,772.9,569.16
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,733.72,544.01
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,702.15,525.05
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,665.27,501.95
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,639.95,485.96
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,608.25,465.04
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,542.22,418.32
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,484.04,376.29
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,332.07,260.86
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,193.35,151.36
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,265.56,211.19
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,320.52,254.56
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,257.81,204.24
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,201.52,159.17
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,166.06,130.12
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,133.51,103.32
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,101.67,76.83
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,72.54,52.7
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,46.96,32.14
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,25.69,13.52
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,27.0,16.25
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,44.04,31.4
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,65.23,49.67
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,87.16,68.43
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,111.02,88.4
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,136.69,109.75
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,204.3,164.52
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,284.51,229.69
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,330.43,266.55
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,378.67,304.6
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,405.32,324.7
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,425.4,339.11
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,475.29,376.05
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,523.55,410.7
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,514.25,401.0
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,503.79,390.54
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,554.94,427.04
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,607.82,463.37
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,649.79,491.45
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,686.43,515.59
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,695.43,519.49
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,702.9,522.62
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,739.28,549.13
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,775.31,574.98
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,784.5,581.0
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,792.28,586.31
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,785.4,581.99
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,777.11,576.88
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,785.26,583.69
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,791.28,588.9
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,777.96,580.75
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,762.97,571.62
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,763.55,573.43
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,755.52,569.23
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,716.83,542.99
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,677.99,516.44
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,649.23,497.89
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,618.35,477.28
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,583.58,453.82
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,546.91,428.32
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,436.1,343.57
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,339.93,268.47
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,322.46,256.11
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,303.01,241.06
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,271.18,215.27
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,237.37,186.81
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,194.19,150.98
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,155.63,119.09
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,117.52,87.34
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,83.07,59.08
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,52.39,35.15
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,28.24,15.5
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,14.22,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,10.32,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,19.68,3.97
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,40.24,25.15
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,69.98,47.16
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,105.1,75.12
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,145.62,108.81
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,185.57,142.25
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,232.83,182.19
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,223.53,178.82
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,195.6,157.43
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,256.62,206.66
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,321.99,258.52
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,369.24,295.04
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,418.97,332.89
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,416.73,328.91
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,409.47,320.99
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,414.26,323.7
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,421.6,328.18
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,444.88,344.47
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,468.1,360.47
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,577.49,443.17
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,691.92,526.6
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,453.22,349.64
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,205.88,157.74
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,186.83,143.37
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,167.74,128.38
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,221.58,170.4
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,275.68,211.89
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,197.39,151.29
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,119.63,90.26
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,373.32,289.28
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,619.88,469.94
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,539.38,409.59
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,467.0,356.05
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,314.85,242.59
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,163.24,125.11
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,130.46,99.78
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,97.89,74.03
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,347.75,276.68
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,576.27,450.19
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,435.29,341.85
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,307.22,241.83
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,230.43,182.03
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,155.21,121.97
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,104.54,81.34
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,54.12,39.91
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,160.47,127.73
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,246.95,194.61
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,202.84,157.17
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,162.78,123.41
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,123.63,90.25
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,88.05,60.84
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,55.16,35.77
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,29.62,16.43
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,14.45,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.98,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.93,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,4.33,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,6.74,0.07
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,10.12,3.06
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,13.5,6.03
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,16.88,8.95
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,20.26,11.82
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,73.97,57.55
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,127.68,102.23
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,144.32,115.5
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,161.1,128.84
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,155.34,123.46
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,149.45,118.08
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,131.92,103.35
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,114.39,88.71
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,120.27,93.31
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,126.17,97.87
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,105.71,80.99
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,85.27,64.21
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,82.38,61.8
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,79.49,59.38
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,168.34,130.51
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,258.19,200.2
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,272.8,210.98
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,287.4,221.98
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,294.01,226.91
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,300.54,231.84
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,285.09,219.99
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,269.6,208.17
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,270.93,209.32
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,272.2,210.39
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,178.25,137.47
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,85.35,63.7
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,119.9,91.66
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,154.49,119.27
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,164.07,127.23
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,173.57,135.24
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,196.46,153.69
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,219.16,171.91
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,178.18,139.58
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,137.75,107.46
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,135.75,106.24
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,133.75,104.94
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,99.2,77.15
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,64.77,48.99
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,59.44,44.73
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,54.11,40.38
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,45.39,33.18
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,36.69,25.85
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,79.17,55.9
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,103.29,68.64
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,63.13,39.49
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,32.62,18.5
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,15.23,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,6.74,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,16.4,7.9
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,26.06,16.48
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,37.66,26.69
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,49.27,36.81
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,62.34,47.94
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,75.37,58.83
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,122.06,97.63
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,170.22,136.87
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,243.29,195.87
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,325.15,260.9
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,364.24,291.21
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,404.34,322.01
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,391.47,309.75
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,369.44,290.39
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,333.32,261.51
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,290.73,227.43
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,225.64,176.01
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,160.2,123.82
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,165.66,128.14
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,171.16,132.35
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,219.44,169.86
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,268.06,206.85
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,400.12,307.29
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,529.04,401.34
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,367.58,280.96
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,203.32,155.39
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,188.01,143.91
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,172.68,131.98
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,214.0,163.92
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,255.34,195.27
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,289.19,221.42
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,322.93,247.43
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,262.25,201.48
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,202.17,155.49
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,294.28,227.56
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,382.04,294.24
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,387.17,298.78
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,390.81,302.59
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,294.21,229.36
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,199.16,155.47
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,177.46,138.84
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,156.15,122.18
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,138.04,108.21
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,119.99,94.07
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,104.41,81.6
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,88.89,69.0
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,75.33,57.99
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,61.82,46.79
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,48.79,35.79
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,35.73,24.57
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,24.61,14.89
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,13.5,4.96
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,9.16,1.92
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,14.46,6.62
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,21.22,12.53
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,27.98,18.38
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,34.75,24.13
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,41.53,29.79
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,92.2,72.15
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,143.05,113.5
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,178.87,141.82
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,217.94,172.31
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,240.24,189.32
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,262.75,206.37
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,301.47,235.59
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,341.27,265.09
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,340.76,263.81
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,339.32,262.04
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,392.88,301.92
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,447.73,341.78
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,466.83,355.28
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,485.8,368.9
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,449.46,340.99
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,412.06,312.42
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,455.25,344.68
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,498.66,376.42
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,502.21,379.07
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,505.46,381.77
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,504.34,381.09
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,502.88,380.23
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,762.16,579.61
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,989.87,738.68
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,970.45,724.09
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,948.11,709.91
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,920.44,692.53
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,890.36,673.45
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,855.48,651.86
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,818.57,628.64
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,778.31,601.61
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,736.11,572.93
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,689.09,539.76
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,641.34,504.35
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,589.64,465.4
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,537.66,425.26
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,481.67,381.56
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,427.11,337.66
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,370.46,290.92
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,316.04,244.6
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,259.44,195.82
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,207.63,150.63
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,155.24,105.65
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,109.14,67.83
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,64.94,36.45
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,32.17,16.68
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,13.76,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,23.32,10.68
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,47.13,27.0
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,87.06,53.53
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,130.56,87.36
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,183.37,131.62
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,151.71,116.26
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,91.69,72.51
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,105.3,83.82
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,118.95,94.92
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,120.5,95.68
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,122.03,96.43
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,133.27,105.33
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,144.53,114.18
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,172.07,135.99
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,199.96,157.74
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,224.23,176.34
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,248.78,194.94
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,278.88,217.69
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,309.28,240.38
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,367.74,284.87
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,422.27,325.64
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,487.31,373.73
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,553.43,421.59
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,682.57,517.19
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,800.9,601.81
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,931.02,698.24
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,1043.91,771.9
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,1042.14,770.12
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,1036.95,767.34
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,1025.41,760.51
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,1010.6,751.63
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,992.56,740.67
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,971.4,727.67
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,943.97,710.43
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,913.8,691.29
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,879.18,669.94
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,842.22,646.75
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,800.61,619.08
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,759.41,591.39
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,711.65,559.21
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,662.89,524.58
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,609.87,484.33
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,556.74,442.95
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,500.14,398.28
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,444.6,353.07
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,385.44,303.18
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,329.25,254.47
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,270.85,203.7
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,216.94,156.22
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,161.4,108.95
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,113.75,70.33
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,68.05,37.95
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,33.2,17.18
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,13.15,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,13.76,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.79,10.23
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,48.24,27.43
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,89.42,54.78
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,134.24,89.79
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,186.62,133.78
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,141.66,107.65
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,66.7,51.37
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,83.62,65.47
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,100.58,79.25
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,116.13,91.66
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,131.74,103.91
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,149.14,117.44
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,166.65,130.82
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,201.26,157.4
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,236.51,183.81
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,341.98,264.51
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,448.56,342.65
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,539.89,408.11
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,636.53,475.16
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,789.17,586.02
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,947.9,690.64
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,972.58,703.17
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,994.49,715.58
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,1010.6,725.77
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,1023.59,734.17
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,1031.32,738.71
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,1035.8,741.33
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,1034.03,741.56
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,1028.97,739.84
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,1015.44,731.97
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,1004.76,725.94
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,986.18,715.64
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,964.59,703.42
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,936.85,687.09
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,910.58,671.62
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,875.59,649.78
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,838.4,626.31
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,796.5,599.63
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,752.92,571.39
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,705.19,540.56
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,656.62,506.74
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,604.52,469.5
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,552.16,430.8
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,495.85,387.62
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,440.75,343.94
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,382.77,296.67
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,327.08,249.8
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,269.65,201.09
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,216.73,155.47
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,162.65,109.93
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,115.63,71.94
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,69.67,39.23
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,35.24,18.61
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,13.92,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,12.78,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,20.24,9.56
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,48.76,25.51
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,91.51,53.34
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,137.21,88.98
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,190.99,134.23
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,165.48,125.75
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,106.05,83.89
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,129.26,102.76
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,152.95,121.59
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,178.34,141.51
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,204.41,161.69
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,241.01,189.92
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,277.05,217.19
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,379.93,296.74
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,487.39,376.76
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,573.56,439.89
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,667.7,506.84
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,720.6,542.25
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,774.78,578.17
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,869.7,645.49
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,961.45,703.77
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,984.52,715.47
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,1004.54,726.0
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,1020.41,736.1
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,1033.07,744.3
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,1040.46,748.6
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,1044.53,750.93
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,1042.25,750.15
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,1036.64,747.43
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,1028.56,741.83
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,1017.01,734.13
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,997.49,722.87
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,974.89,709.68
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,947.85,692.73
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,917.99,673.86
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,882.89,653.51
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,845.47,631.33
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,803.16,604.27
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,761.34,577.21
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,712.43,545.54
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,662.61,511.53
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,609.65,472.52
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,556.69,432.46
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,500.09,389.17
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,444.12,344.96
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,385.74,297.54
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,329.86,250.71
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,271.55,201.42
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,217.62,155.03
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,163.23,109.04
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,115.8,70.64
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,69.98,38.25
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,34.98,17.78
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,13.07,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,14.25,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,22.49,11.67
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,50.63,29.31
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,90.36,56.48
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,133.44,90.24
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,184.51,133.05
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,144.88,110.56
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,76.34,59.29
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,114.84,91.25
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,153.91,122.94
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,178.08,141.96
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,202.87,161.27
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,272.92,216.7
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,345.52,272.75
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,460.45,362.21
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,581.5,453.29
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,692.06,536.21
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,808.88,618.23
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,847.85,641.72
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,885.0,664.37
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,917.14,684.22
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,946.78,702.29
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,969.54,714.92
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,989.32,725.64
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,999.75,730.34
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,1012.55,736.74
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,1018.22,738.6
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,1020.68,738.59
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,1019.45,737.8
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,1021.13,739.03
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,1005.86,728.68
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,987.71,716.72
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,969.24,706.0
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,947.94,693.43
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,921.7,678.06
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,892.78,660.79
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,858.24,640.42
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,821.69,618.41
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,782.27,593.24
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,741.05,566.43
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,693.7,534.52
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,644.77,500.11
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,594.54,463.14
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,544.0,424.9
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,487.83,382.61
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,433.11,339.92
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,377.08,294.24
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,323.32,249.03
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,266.17,200.75
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,213.75,155.72
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,161.0,111.33
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,114.52,73.62
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,70.57,41.65
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,36.91,20.45
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,14.66,1.22
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,15.24,0.0
