Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,24.09,13.26
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,52.59,30.34
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,94.01,58.42
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,139.13,94.06
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,191.43,138.19
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,192.63,149.45
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,168.63,135.65
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,196.58,158.93
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,225.47,182.59
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,176.66,142.15
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,122.0,96.34
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,155.96,123.76
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,190.35,150.95
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,188.91,149.05
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,187.4,147.2
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,211.2,165.56
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,235.25,183.84
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,243.44,189.57
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,251.66,195.36
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,267.33,207.26
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,283.04,219.14
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,357.76,275.82
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,428.68,328.31
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,443.71,339.2
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,458.62,350.24
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,545.9,416.36
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,640.26,486.0
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,852.33,650.21
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,1039.72,781.36
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,1029.22,773.69
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,1015.45,765.48
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,996.96,755.26
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,975.37,742.93
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,949.26,726.45
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,920.27,708.07
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,886.09,686.48
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,849.56,663.02
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,808.84,635.02
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,766.15,605.36
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,720.13,573.52
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,671.03,538.0
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,619.03,497.74
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,566.39,455.99
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,510.12,410.93
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,454.7,365.19
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,397.7,316.28
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,342.17,267.28
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,282.34,214.47
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,227.28,165.08
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,172.11,116.52
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,122.76,74.85
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,74.61,39.75
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,37.04,18.02
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,12.09,0.84
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.7,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,23.2,12.8
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,51.35,28.72
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,90.75,55.26
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,134.39,90.0
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,183.99,131.93
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,231.45,173.4
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,284.34,219.46
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,262.82,208.4
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,211.8,169.01
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,239.08,190.51
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,266.69,211.65
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,330.91,262.11
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,397.68,313.6
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,436.56,341.8
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,476.22,370.17
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,558.23,431.41
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,642.49,492.63
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,661.92,503.82
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,678.92,513.59
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,705.89,532.13
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,731.96,549.87
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,749.59,561.29
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,766.22,572.05
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,839.36,624.09
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,907.73,671.78
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,914.1,674.65
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,918.31,676.68
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,941.89,694.73
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,962.64,710.74
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,993.85,734.75
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,1009.18,745.77
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,990.04,733.86
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,967.9,720.25
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,941.41,704.05
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,912.18,685.91
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,877.34,664.76
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,843.36,643.97
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,800.84,615.91
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,756.83,586.44
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,709.0,554.47
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,660.31,519.75
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,607.58,479.97
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,554.91,439.22
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,498.51,395.02
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,443.38,350.53
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,385.14,302.43
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,329.89,255.51
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,272.66,206.19
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,219.99,160.24
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,166.29,114.74
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,119.28,76.52
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,74.86,44.23
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,40.77,22.96
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,15.8,3.55
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.91,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,25.63,14.9
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,54.61,31.58
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,95.92,59.32
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,140.18,94.15
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,191.61,137.42
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,172.84,132.81
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,125.25,99.72
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,121.84,96.58
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,117.94,92.89
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,121.92,95.64
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,125.87,98.34
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,148.42,116.04
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,171.13,133.58
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,229.74,179.4
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,293.01,227.67
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,341.72,263.94
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,391.68,300.51
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,410.91,313.61
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,430.14,326.76
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,698.35,533.58
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,965.67,717.19
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,989.32,728.96
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,1009.83,741.13
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,1025.58,752.19
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,1038.02,761.23
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,1044.63,765.54
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,1047.81,767.68
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,1047.04,768.39
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,1042.84,766.96
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,1034.11,762.61
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,1021.91,756.03
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,1004.08,746.86
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,983.06,735.54
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,956.14,718.74
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,926.36,699.92
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,892.09,678.7
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,855.37,655.58
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,814.3,627.91
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,771.33,598.63
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,723.66,566.72
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,674.82,533.01
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,623.09,493.82
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,569.98,452.53
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,513.52,408.04
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,457.85,362.77
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,398.44,313.22
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,340.87,263.83
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,282.78,213.44
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,228.71,165.7
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,172.59,117.34
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,123.97,77.2
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,77.03,42.94
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,40.67,21.22
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,17.82,5.53
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,8.85,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.46,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,25.11,14.79
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,54.71,31.14
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,94.89,58.56
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,139.37,93.63
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,190.94,136.84
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,241.69,181.14
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,297.43,229.42
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,351.68,276.0
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,409.04,323.89
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,463.74,367.76
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,520.31,411.56
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,573.34,452.04
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,626.47,491.42
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,676.47,527.77
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,726.15,561.99
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,770.32,590.86
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,813.08,618.37
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,851.68,642.68
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,891.71,667.71
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,923.51,686.95
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,952.7,704.38
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,976.19,718.42
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,996.7,730.53
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,1013.15,741.07
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,1026.39,749.64
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,1033.33,753.19
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,1036.92,754.71
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,1036.17,755.01
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,1032.04,753.25
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,1023.54,748.73
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,1011.69,742.11
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,993.21,730.84
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,971.61,717.58
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,946.3,701.84
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,918.0,684.05
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,884.12,663.43
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,847.83,640.97
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,806.55,613.78
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,763.51,585.06
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,716.13,553.61
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,668.87,521.22
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,615.77,481.36
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,562.84,440.66
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,507.06,397.37
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,452.2,353.46
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,392.95,304.97
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,336.96,257.73
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,279.14,208.51
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,225.41,161.94
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,171.11,115.6
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,123.57,76.59
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,77.51,43.29
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,41.78,21.96
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,18.59,6.58
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,9.83,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.61,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,24.17,14.14
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,55.98,29.35
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,99.86,58.28
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,146.24,94.84
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,200.17,140.3
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,254.57,187.5
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,314.29,238.76
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,371.8,288.2
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,431.08,337.76
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,488.46,383.93
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,547.42,429.78
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,602.15,471.41
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,655.9,511.1
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,706.92,546.19
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,757.09,578.47
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,802.66,607.85
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,846.52,635.66
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,885.9,660.08
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,922.93,682.68
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,955.11,702.58
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,984.46,720.53
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,1007.97,733.14
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,1028.29,743.66
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,1044.32,752.92
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,1056.98,760.1
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,1063.71,762.1
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,1066.94,762.01
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,1065.16,760.42
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,1059.89,756.78
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,1049.6,748.63
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,1035.87,738.47
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,1016.91,726.62
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,994.75,712.84
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,966.68,695.77
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,935.78,676.88
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,900.83,655.26
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,863.45,631.91
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,821.04,605.01
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,776.86,576.65
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,728.67,546.27
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,679.36,514.27
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,627.9,477.14
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,574.93,437.93
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,517.9,395.25
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,461.68,351.76
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,403.08,305.07
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,346.61,258.57
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,287.27,209.21
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,232.58,162.69
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,176.21,115.71
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,126.52,75.66
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,78.87,41.6
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,41.18,19.74
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,17.18,6.01
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,9.83,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.81,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,26.66,16.24
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,57.29,31.59
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,99.81,60.24
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,144.98,95.89
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,197.66,140.15
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,249.74,185.2
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,306.9,234.08
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,361.74,280.27
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,419.41,327.12
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,475.36,370.92
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,532.13,413.55
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,585.35,452.92
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,638.77,491.07
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,688.32,524.53
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,737.15,554.91
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,779.66,581.61
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,822.52,608.23
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,861.86,632.6
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,899.31,655.53
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,929.82,673.78
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,957.64,690.27
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,980.81,703.76
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,1000.91,715.32
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,1016.36,724.97
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,1028.58,732.7
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,1034.54,735.61
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,1037.15,736.55
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,1034.92,735.58
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,1029.38,732.68
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,1019.57,727.18
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,1006.54,719.75
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,987.9,710.22
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,966.23,698.74
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,940.96,683.49
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,912.8,666.3
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,879.11,645.06
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,843.12,622.17
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,802.88,596.49
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,760.68,569.17
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,716.03,540.69
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,668.39,508.82
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,615.22,470.95
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,562.21,432.07
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,506.81,390.77
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,452.4,348.77
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,393.92,302.26
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,338.45,256.62
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,281.2,208.56
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,228.01,163.01
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,174.33,117.5
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,126.19,77.85
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,79.88,44.2
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,43.47,22.39
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,18.91,7.76
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,10.81,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.43,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,30.21,19.54
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,61.13,35.88
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,103.28,64.97
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,148.68,101.53
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,200.82,146.31
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,227.75,175.86
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,243.03,193.52
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,312.07,250.47
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,398.92,322.41
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,406.74,329.53
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,393.64,317.54
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,432.29,347.38
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,470.68,376.15
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,602.12,481.36
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,749.1,593.38
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,796.14,625.58
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,839.09,655.06
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,878.15,680.21
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,914.78,703.5
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,947.53,724.92
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,977.71,744.45
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,1004.99,760.79
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,1029.48,775.18
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,1044.67,784.77
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,1056.57,792.32
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,1063.63,795.55
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,1067.3,796.66
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,1065.56,795.5
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,1060.44,792.24
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,1052.86,787.78
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,1041.77,781.09
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,962.68,729.75
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,876.31,668.18
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,878.69,673.89
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,875.25,674.56
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,835.17,647.26
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,793.98,618.62
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,718.1,562.53
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,645.71,508.09
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,587.74,464.65
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,530.15,420.86
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,567.61,454.05
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,579.65,465.79
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,510.72,412.02
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,443.62,358.14
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,368.51,295.7
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,304.0,241.47
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,253.54,197.87
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,208.86,159.11
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,160.97,117.87
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,118.78,82.63
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,79.89,52.62
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,47.72,29.99
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,24.9,12.8
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,15.22,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,32.04,21.31
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,62.02,36.89
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,104.61,66.0
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,150.73,103.08
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,203.77,148.39
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,230.09,177.56
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,244.16,194.26
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,326.0,261.74
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,428.61,346.78
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,436.32,354.35
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,424.91,344.56
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,427.69,345.81
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,418.36,336.51
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,485.9,389.37
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,555.54,442.7
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,598.95,475.39
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,642.99,508.3
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,779.14,615.87
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,917.93,715.49
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,949.93,736.36
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,979.22,755.94
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,958.88,741.15
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,921.03,710.83
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,912.37,702.77
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,900.24,692.09
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,880.52,676.22
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,858.54,658.82
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,897.14,689.04
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,933.33,717.09
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,923.52,710.89
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,911.2,703.26
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,849.2,657.3
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,787.69,611.41
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,777.78,605.93
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,765.22,598.19
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,708.9,555.74
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,651.21,512.07
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,512.7,405.26
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,384.21,303.54
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,372.8,296.38
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,360.32,287.94
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,387.12,311.28
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,405.07,326.73
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,291.04,235.11
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,188.94,151.99
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,221.75,179.22
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,242.31,194.43
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,203.79,161.95
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,168.41,131.93
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,158.07,116.46
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,131.87,86.26
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,85.0,50.95
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,48.91,28.03
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,23.35,12.14
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,10.13,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,20.27,11.47
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,35.66,24.45
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,50.87,37.8
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,68.54,53.18
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,86.34,68.46
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,104.38,83.52
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,122.56,98.4
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,176.4,142.44
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,235.04,190.14
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,245.65,198.05
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,254.16,203.99
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,296.37,237.48
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,340.38,271.91
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,405.1,322.11
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,470.76,372.1
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,471.07,370.65
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,468.52,367.22
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,428.54,335.54
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,390.17,304.89
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,420.26,327.74
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,450.65,350.4
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,375.85,292.89
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,295.46,230.56
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,534.02,417.06
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,771.53,590.72
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,624.41,479.89
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,474.72,365.84
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,494.92,381.91
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,514.77,396.89
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,543.46,418.88
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,571.31,440.11
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,488.19,377.77
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,406.32,315.67
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,400.4,311.92
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,394.23,307.69
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,290.44,228.26
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,186.05,146.22
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,400.3,321.12
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,591.15,468.68
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,434.48,345.92
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,291.38,231.62
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,357.17,286.91
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,410.84,330.35
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,404.57,325.91
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,390.14,313.88
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,349.26,279.31
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,306.06,241.69
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,269.54,208.27
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,228.8,170.14
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,177.03,124.63
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,130.47,84.95
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,84.85,50.52
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,47.97,26.8
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.05,11.47
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,13.76,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.74,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,31.93,21.41
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,63.54,37.17
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,106.14,66.66
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,111.13,80.45
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,92.89,73.67
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,112.15,89.57
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,131.97,105.65
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,172.08,138.27
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,214.78,172.7
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,286.17,229.65
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,364.56,291.1
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,410.43,325.68
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,455.75,359.33
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,362.22,285.22
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,254.18,198.29
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,323.69,252.49
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,392.28,304.31
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,335.3,259.55
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,272.96,210.82
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,523.91,406.2
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,777.03,589.07
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,635.92,482.03
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,479.79,363.31
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,486.98,369.5
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,493.94,374.68
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,685.38,519.42
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,870.27,652.45
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,959.88,720.52
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,1034.67,770.7
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,1024.0,764.01
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,1010.19,756.05
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,991.31,746.13
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,969.45,734.15
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,942.08,716.93
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,912.21,697.89
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,881.84,679.38
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,845.41,656.36
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,728.45,571.35
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,620.52,487.32
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,561.82,444.31
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,509.33,404.91
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,449.88,358.89
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,392.03,313.56
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,355.4,285.38
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,318.7,256.42
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,337.6,270.8
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,330.85,260.73
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,279.87,215.47
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,233.16,173.57
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,180.12,126.89
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,132.81,86.57
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,86.57,51.45
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,49.03,27.17
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,23.65,13.0
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,17.69,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
