Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.93,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,6.26,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,8.67,1.79
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,12.05,4.74
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,15.43,7.66
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,18.81,10.53
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,22.2,13.36
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,104.13,82.41
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,188.14,151.48
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,262.02,210.94
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,345.54,277.16
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,392.25,313.02
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,441.29,350.18
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,393.95,310.96
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,334.66,262.14
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,480.2,377.05
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,637.58,495.77
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,676.05,521.97
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,719.11,551.75
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,829.52,636.4
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,943.81,715.63
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,962.2,726.86
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,982.37,740.2
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,998.16,750.23
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,1010.92,758.34
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,1019.12,763.91
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,1024.2,767.54
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,1022.58,766.83
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,1017.78,764.14
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,1005.58,756.59
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,985.03,743.51
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,966.53,732.62
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,945.29,719.83
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,868.35,666.43
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,791.24,608.31
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,812.78,628.8
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,821.22,637.07
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,782.05,609.83
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,742.25,582.28
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,695.5,548.1
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,648.15,512.68
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,598.58,475.16
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,548.85,436.64
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,494.53,394.34
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,441.56,351.89
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,387.41,306.81
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,335.0,261.98
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,279.36,214.3
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,227.99,169.62
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,176.3,124.77
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,130.76,86.31
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,86.37,52.8
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,50.99,29.63
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,24.01,13.39
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,12.79,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,9.64,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,19.3,10.0
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,32.35,21.62
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,45.35,33.01
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,60.17,45.88
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,75.07,58.66
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,90.98,71.94
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,106.96,85.03
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,127.23,101.63
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,147.69,118.18
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,159.14,126.94
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,170.7,135.7
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,280.84,224.65
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,400.28,318.0
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,427.83,337.52
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,454.78,356.64
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,503.93,393.71
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,554.97,431.62
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,633.28,490.06
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,712.01,547.51
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,833.96,640.7
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,951.85,722.45
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,976.65,738.03
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,998.63,752.52
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,1014.23,762.41
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,1026.74,770.34
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,1034.08,773.86
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,1038.22,775.37
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,1037.62,776.43
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,1033.77,775.47
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,1022.74,768.72
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,1008.63,760.03
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,990.47,748.32
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,969.36,734.68
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,943.53,717.84
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,919.02,701.94
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,884.02,678.67
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,846.85,653.8
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,806.77,626.68
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,764.77,597.93
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,717.66,566.03
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,669.66,531.71
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,619.13,493.38
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,568.11,453.73
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,512.98,410.43
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,458.26,366.18
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,401.89,318.71
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,347.28,271.47
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,290.13,221.86
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,236.93,174.89
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,183.31,128.2
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,135.5,87.7
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,89.29,52.59
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,52.45,29.02
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,24.78,14.26
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,18.62,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,5.78,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,11.57,3.8
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,19.77,11.11
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,27.99,18.34
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,37.17,26.39
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,46.36,34.35
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,55.56,42.11
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.74
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,78.33,60.92
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,91.87,71.9
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,103.5,81.15
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,115.17,90.32
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,132.2,103.76
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,149.28,117.07
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,219.23,172.79
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,293.67,230.62
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,362.6,283.98
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,433.89,338.23
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,534.63,414.77
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,641.1,493.25
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,797.78,616.1
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,955.12,728.37
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,978.52,742.75
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,998.95,756.27
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,1014.32,766.07
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,1026.53,773.85
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,1034.49,778.9
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,1039.2,781.9
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,1038.1,781.14
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,1033.7,778.33
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,1021.13,770.52
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,1005.51,760.77
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,987.72,749.61
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,966.93,736.43
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,942.03,719.07
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,914.21,699.72
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,880.46,677.5
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,844.43,653.54
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,805.78,627.5
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,765.04,599.7
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,718.98,568.57
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,673.03,536.51
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,622.02,497.52
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,570.52,457.2
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,447.41,359.08
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,344.15,275.83
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,358.8,286.22
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,350.23,274.2
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,293.36,224.29
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,240.12,176.85
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,185.46,129.1
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,137.13,88.12
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,90.48,52.54
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,53.13,28.71
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,23.49,13.42
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,15.23,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.45,2.12
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,34.16,20.5
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,65.08,38.96
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,106.46,67.96
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,150.3,103.12
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,202.09,146.91
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,252.15,190.7
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,307.25,238.54
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,361.02,284.77
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,417.79,332.19
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,471.74,376.22
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,527.46,420.32
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,580.01,460.5
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,632.88,499.66
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,681.77,534.99
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,730.17,568.21
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,774.32,597.86
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,817.11,626.18
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,853.59,648.88
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,887.58,669.66
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,919.25,688.67
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,948.53,705.91
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,972.37,719.44
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,993.4,731.11
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,1003.86,737.32
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,1016.66,745.25
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,1023.9,748.66
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,1028.02,750.19
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,1027.48,750.28
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,1023.78,748.48
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,1017.41,745.06
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,1007.66,739.54
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,989.94,728.89
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,969.23,716.34
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,944.63,699.85
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,917.25,681.53
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,883.75,661.63
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,847.98,639.96
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,809.88,615.43
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,767.22,587.37
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,721.21,557.2
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,674.19,524.72
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,622.41,486.34
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,570.64,446.98
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,515.34,405.27
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,461.17,362.97
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,404.25,316.54
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,349.71,270.68
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,293.39,222.87
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,240.97,177.44
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,186.68,130.94
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,139.11,91.32
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,92.11,55.73
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,55.03,31.51
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,25.5,15.18
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,15.24,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,15.84,2.84
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,35.16,21.27
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,66.43,39.91
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,108.54,69.33
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,152.94,104.88
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,205.34,149.05
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,256.52,193.41
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,313.34,242.23
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,367.27,288.16
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,424.06,334.98
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,479.4,378.45
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,536.59,421.54
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,589.43,460.46
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,642.21,497.88
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,691.75,531.61
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,740.8,562.65
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,784.41,589.11
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,826.55,614.03
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,863.08,634.22
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,900.52,654.67
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,931.09,671.65
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,959.07,686.91
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,983.31,700.02
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,1004.67,711.29
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,1020.11,721.06
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,1032.37,728.91
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,1039.9,733.86
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,1044.16,736.83
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,1043.12,738.02
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,1038.78,737.2
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,1028.68,731.32
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,1015.37,723.44
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,996.94,713.28
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,975.5,701.17
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,948.41,685.74
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,918.69,668.42
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,885.08,648.96
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,849.21,627.75
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,808.47,601.97
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,768.2,576.18
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,721.5,546.18
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,673.78,514.15
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,622.12,477.59
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,570.4,439.85
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,516.49,399.05
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,462.8,357.18
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,405.72,311.48
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,350.95,266.3
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,294.65,219.37
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,242.07,174.59
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,188.28,129.09
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,140.56,89.76
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,93.72,54.79
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,55.22,30.03
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,24.62,14.29
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,14.03,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.19,2.26
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,32.62,18.43
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,65.06,36.46
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,108.2,66.06
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,152.93,101.46
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,204.54,144.56
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,256.07,188.99
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,312.21,236.95
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,366.2,282.48
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,422.91,328.89
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,478.01,372.75
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,534.94,416.57
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,587.52,454.77
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,640.32,491.75
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,689.43,524.82
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,737.83,555.03
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,746.43,557.41
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,741.1,548.99
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,792.38,583.31
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,843.23,616.26
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,900.33,652.05
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,958.22,686.59
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,982.01,699.59
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,1002.85,711.07
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,1018.66,720.3
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,1031.34,727.71
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,1038.34,730.85
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,1042.09,732.12
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,1041.09,732.05
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,1036.84,730.12
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,1024.44,723.77
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,1009.08,715.63
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,990.71,705.13
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,974.34,695.92
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,947.16,680.2
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,917.45,662.77
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,883.48,643.31
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,847.37,622.19
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,806.52,596.62
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,764.18,569.69
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,692.67,521.54
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,624.67,473.55
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,568.26,433.71
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,513.51,393.94
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,486.57,374.62
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,451.71,347.68
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,394.23,301.78
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,339.5,256.73
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,284.13,211.11
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,236.42,171.53
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,185.74,128.86
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,139.99,90.9
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,94.21,56.73
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,57.27,32.67
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,26.63,16.05
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,16.07,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,7.86,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,17.87,4.78
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,33.63,19.3
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,66.33,37.75
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,109.92,68.16
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,155.11,104.46
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,207.28,148.71
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,258.99,193.59
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,315.4,241.86
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,369.85,288.25
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,427.01,335.44
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,481.8,379.35
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,538.36,423.08
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,591.29,462.85
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,644.43,501.54
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,693.87,535.37
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,742.58,566.2
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,787.09,594.68
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,827.52,620.01
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,866.07,644.22
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,902.61,666.88
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,933.82,686.75
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,962.43,704.92
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,985.91,719.3
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,1006.42,731.77
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,1021.88,741.59
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,1034.18,749.49
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,1040.76,752.38
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,1044.06,753.3
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,1043.59,752.98
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,1039.85,750.72
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,1027.45,742.0
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,1012.05,731.52
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,994.59,721.22
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,974.17,709.04
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,948.08,693.14
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,923.39,678.15
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,890.01,658.26
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,854.39,636.71
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,814.51,610.78
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,772.9,583.42
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,725.98,552.92
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,678.12,519.96
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,627.93,483.18
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,577.39,445.28
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,521.74,403.38
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,467.29,361.13
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,410.86,316.1
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,356.4,271.27
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,299.35,223.88
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,246.19,178.76
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,192.23,133.08
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,144.12,93.25
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,97.11,58.0
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,58.47,32.76
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,26.58,16.2
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,15.62,0.0
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,8.85,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,17.85,5.17
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,33.87,19.21
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,67.43,37.5
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,111.52,67.96
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,157.52,105.01
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,210.36,149.97
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,262.78,195.62
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,319.65,244.41
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,375.19,291.75
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,434.05,340.28
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,489.0,383.65
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,545.18,426.3
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,598.96,466.46
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,652.86,505.41
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,702.11,539.01
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,748.84,568.29
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,793.42,596.27
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,836.41,622.72
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,874.19,644.49
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,909.7,664.46
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,941.3,684.33
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,970.25,702.47
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,993.51,715.56
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,1013.77,726.78
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,1029.97,734.94
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,1042.95,741.14
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,1049.66,744.06
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,1053.04,745.06
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,1052.1,744.45
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,1047.82,741.91
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,1036.29,734.03
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,1021.59,724.3
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,1003.73,714.12
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,982.82,702.03
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,956.56,685.54
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,927.54,667.24
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,894.23,648.32
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,858.6,627.64
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,818.94,603.01
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,777.38,576.76
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,732.6,548.77
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,684.78,517.6
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,633.67,482.11
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,582.14,445.12
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,527.14,403.94
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,472.92,362.05
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,415.2,316.34
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,359.87,271.03
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,303.03,223.8
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,249.73,178.54
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,195.28,132.71
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,146.35,92.33
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,98.22,56.2
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,58.94,31.02
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,25.15,14.98
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,15.59,0.0
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,18.25,5.67
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,34.05,19.14
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,67.56,37.16
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,111.52,67.4
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,157.9,104.64
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,211.11,149.74
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,263.25,194.98
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,319.77,243.22
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,374.9,289.35
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,433.28,336.34
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,488.7,379.52
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,545.28,421.89
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,598.42,461.03
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,651.61,498.94
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,700.62,531.79
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,747.13,560.5
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,791.66,588.44
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,834.63,614.94
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,873.8,637.35
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,910.96,658.11
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,942.89,677.09
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,972.15,694.32
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,995.7,707.91
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,1016.2,719.62
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,1032.58,729.22
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,1045.71,736.9
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,1053.02,740.15
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,1056.97,741.46
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,1056.55,739.68
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,1052.76,735.97
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,1044.08,729.4
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,1032.03,720.92
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,1014.28,711.0
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,993.38,699.16
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,968.02,684.95
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,939.8,668.81
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,906.59,648.6
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,870.92,626.7
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,830.95,602.13
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,789.08,576.01
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,742.69,547.34
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,695.02,517.31
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,644.52,482.83
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,592.54,446.11
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,537.74,406.5
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,483.46,365.83
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,425.64,320.53
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,369.68,275.23
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,310.77,226.87
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,256.13,180.88
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,200.64,134.53
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,150.69,93.6
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,101.11,56.74
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,60.37,30.86
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,25.49,15.27
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,16.39,0.0
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.65,6.12
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,35.39,19.87
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,69.95,38.35
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,114.93,69.47
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,161.96,107.41
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,215.87,153.47
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,269.88,200.73
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,328.36,251.21
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,385.57,300.29
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,444.19,349.12
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,500.47,394.03
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,557.94,438.2
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,611.85,478.9
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,665.75,518.27
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,715.18,551.99
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,764.61,583.25
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,809.3,611.69
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,852.3,638.54
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,892.29,662.98
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,930.18,685.72
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,962.19,704.33
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,991.47,721.02
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,1015.06,734.34
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,1035.48,745.64
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,1051.63,755.75
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,1064.47,763.88
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,1071.44,767.26
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,1074.99,768.61
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,1074.1,768.41
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,1069.79,766.18
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,1055.75,757.86
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,1038.63,747.69
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,1020.26,736.45
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,998.84,723.27
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,971.8,706.46
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,942.14,687.93
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,908.42,667.71
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,875.44,647.83
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,787.3,588.95
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,703.93,529.34
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,662.28,501.29
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,618.76,471.1
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,610.73,466.83
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,590.62,452.7
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,451.72,347.35
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,337.26,259.29
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,364.5,279.82
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,367.78,278.14
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,310.22,230.47
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,256.46,185.16
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,201.73,139.29
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,152.55,98.74
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,103.82,62.13
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,63.34,35.48
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,29.36,18.8
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,18.01,1.76
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
