Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,10.81,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,19.05,6.71
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,35.63,20.09
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,70.63,38.58
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,116.39,70.1
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,164.28,108.84
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,218.93,155.53
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,273.07,202.8
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,331.55,253.01
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,389.31,301.53
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,448.44,349.41
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,504.9,393.63
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,562.42,436.92
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,616.89,476.95
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,671.31,515.51
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,720.25,547.74
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,769.0,577.48
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,814.03,605.17
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,857.35,631.25
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,894.56,651.66
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,929.1,670.02
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,960.92,688.33
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,990.02,704.81
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,1013.86,717.96
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,1034.6,729.22
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,1050.17,736.69
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,1062.44,742.23
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,1069.38,745.27
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,1072.93,746.38
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,1071.08,745.86
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,1065.85,743.42
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,1058.19,738.7
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,1047.07,731.92
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,1028.3,720.89
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,1006.37,708.02
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,979.58,692.62
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,949.99,675.39
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,915.87,654.74
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,879.34,632.42
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,838.06,607.17
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,794.94,580.39
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,747.87,551.39
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,699.61,521.06
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,648.96,485.56
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,596.82,448.03
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,540.84,408.12
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,485.54,367.15
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,427.79,322.15
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,371.0,276.44
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,313.14,229.1
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,258.69,183.42
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,202.92,136.95
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,152.74,95.81
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,103.56,58.99
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,63.09,32.94
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,27.77,17.3
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,17.15,2.2
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,10.81,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,18.31,6.25
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,33.79,18.16
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,68.83,36.4
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,113.97,67.1
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,160.68,104.23
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,213.85,148.79
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,267.23,194.81
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,324.55,243.44
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,380.46,289.84
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,437.65,335.63
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,492.84,377.51
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,548.97,418.21
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,602.05,454.93
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,655.08,490.0
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,703.02,519.33
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,750.8,546.11
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,794.41,571.19
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,836.38,594.79
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,834.61,589.35
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,815.44,570.73
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,895.75,621.0
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,973.46,664.0
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,996.93,674.86
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,1017.26,684.54
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,1032.86,694.87
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,1045.17,703.41
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,967.63,657.71
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,874.56,595.05
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,969.33,662.24
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,1049.75,710.51
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,1035.44,702.84
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,1018.11,694.42
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,1000.04,685.48
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,978.95,674.63
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,952.18,660.2
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,922.77,643.98
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,889.95,624.97
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,854.84,604.33
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,814.21,580.27
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,773.92,556.07
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,727.94,528.16
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,680.92,498.49
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,613.89,452.61
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,550.12,407.88
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,511.43,380.22
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,469.79,349.1
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,413.28,305.98
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,358.88,263.14
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,302.52,217.99
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,249.72,174.72
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,196.34,131.3
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,148.63,93.12
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,101.76,58.72
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,63.39,34.1
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,28.95,17.98
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,17.11,2.79
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,6.88,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,21.37,8.2
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,37.19,23.39
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,61.48,41.37
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,89.33,62.69
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,120.35,87.6
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,153.75,114.76
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,187.57,142.01
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,223.51,170.66
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,223.1,171.89
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,213.56,164.76
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,221.76,170.49
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,228.69,174.95
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,307.28,235.06
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,394.06,299.69
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,470.58,355.65
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,557.14,417.36
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,548.17,408.4
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,529.43,392.99
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,579.45,428.12
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,635.6,466.41
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,530.85,390.72
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,419.22,308.81
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,370.24,273.8
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,315.9,234.11
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,559.99,413.97
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,803.36,579.87
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,867.68,621.42
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,926.62,660.43
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,905.89,644.57
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,883.22,628.2
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,753.94,538.73
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,625.59,448.04
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,571.63,410.55
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,512.87,369.03
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,580.53,417.69
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,638.61,458.22
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,754.68,544.71
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,841.83,605.32
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,803.83,580.73
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,763.87,555.66
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,718.53,527.77
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,672.17,497.97
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,622.71,463.37
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,572.9,427.61
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,519.4,389.0
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,466.02,349.21
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,410.71,306.69
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,357.26,264.23
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,301.39,219.32
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,249.02,176.16
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,196.08,132.61
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,148.48,93.98
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,101.77,59.15
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,63.26,34.01
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,29.01,18.31
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,17.07,3.51
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,18.18,6.52
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,34.35,19.05
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,68.26,37.32
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,112.02,67.67
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,158.06,104.75
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,210.63,149.46
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,209.57,159.53
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,178.99,140.99
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,238.23,187.8
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,307.06,241.77
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,411.99,323.56
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,542.93,423.41
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,595.39,461.96
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,647.88,499.82
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,697.38,533.57
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,744.46,563.02
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,788.34,591.21
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,830.67,618.01
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,870.06,641.7
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,907.69,663.93
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,939.22,684.22
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,968.07,702.79
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,991.73,716.61
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,1012.34,728.51
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,1028.31,738.53
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,1041.06,746.61
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,1048.02,749.65
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,1051.65,750.7
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,1051.43,750.96
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,1047.87,749.22
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,1037.07,743.0
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,1023.13,734.9
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,1005.96,724.44
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,985.72,712.06
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,961.07,696.85
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,933.6,679.82
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,900.3,660.21
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,864.64,638.84
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,825.98,613.98
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,785.39,587.58
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,739.65,558.22
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,693.93,528.25
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,643.1,491.48
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,591.8,453.47
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,537.01,412.51
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,482.84,370.75
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,426.36,325.94
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,370.62,280.34
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,313.24,232.79
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,259.16,186.85
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,204.54,140.6
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,155.15,99.36
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,105.95,61.56
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,64.99,34.23
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,29.55,19.13
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,17.88,4.64
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,10.81,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,18.22,6.63
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,33.42,18.23
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,66.87,36.05
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,109.77,65.68
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,154.74,101.94
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,205.93,145.61
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,181.51,137.81
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,124.01,97.58
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,165.93,131.12
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,211.16,166.82
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,309.57,244.83
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,424.45,334.28
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,518.86,408.27
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,627.35,491.65
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,675.27,524.91
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,721.01,554.35
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,763.98,582.15
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,805.43,608.48
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,842.44,631.69
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,877.39,653.28
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,908.28,673.29
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,936.65,691.59
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,959.44,704.82
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,979.36,716.17
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,995.34,726.04
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,1008.23,733.99
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,1015.96,737.62
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,1020.51,739.3
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,1019.83,738.83
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,1015.95,736.44
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,1004.95,729.9
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,990.94,721.53
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,974.36,711.21
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,954.84,699.03
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,930.13,683.75
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,902.78,666.69
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,871.14,647.68
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,837.24,626.96
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,798.34,601.59
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,759.77,576.22
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,715.77,547.6
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,670.66,517.19
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,621.25,481.69
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,571.59,445.02
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,518.75,404.75
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,465.93,363.31
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,411.09,319.09
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,358.11,275.06
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,303.01,228.86
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,251.29,184.45
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,198.7,139.41
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,151.16,99.24
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,104.39,62.73
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,65.76,36.44
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,30.76,17.3
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,17.84,5.15
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,10.81,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,18.98,7.24
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,34.37,19.41
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,67.36,37.48
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,110.14,67.05
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,105.94,74.27
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,77.9,60.29
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,93.8,73.41
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,109.77,86.28
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,138.7,109.49
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,168.39,132.95
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,206.49,162.51
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,247.43,193.74
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,289.11,225.38
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,332.45,257.8
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,441.67,340.94
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,562.16,429.13
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,684.46,521.18
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,814.8,611.96
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,854.05,635.96
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,891.59,659.36
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,923.06,679.87
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,951.94,698.69
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,974.85,712.23
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,994.71,723.82
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,1010.42,734.21
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,1022.98,742.68
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,1031.36,747.07
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,1036.49,749.49
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,1036.36,751.23
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,1032.96,750.99
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,1025.27,746.61
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,1014.29,740.19
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,997.71,730.19
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,978.06,718.24
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,953.15,702.81
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,925.51,685.54
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,893.34,666.19
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,858.78,645.04
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,819.07,620.31
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,777.72,594.07
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,732.47,564.25
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,687.23,533.88
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,636.18,496.93
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,584.99,458.85
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,531.07,417.37
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,477.8,375.19
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,420.64,328.85
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,366.35,283.46
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,310.05,235.91
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,257.16,190.17
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,202.55,143.14
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,154.13,102.23
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,106.74,65.12
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,67.08,37.81
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,33.06,19.17
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,20.3,7.18
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,19.16,7.45
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,34.77,19.13
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,68.88,36.63
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,113.03,67.04
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,103.61,71.34
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,66.58,51.0
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,79.58,61.8
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,92.62,72.4
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,118.14,93.31
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,143.77,114.01
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,234.68,187.41
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,334.7,266.36
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,375.71,297.46
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,418.24,329.42
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,454.56,356.07
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,491.25,382.62
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,501.52,388.95
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,509.43,393.5
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,533.61,410.03
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,557.38,426.02
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,678.81,518.44
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,807.44,612.88
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,906.68,686.46
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,1001.53,748.92
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,1017.75,758.92
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,1030.85,767.54
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,994.86,742.27
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,944.22,702.2
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,997.02,743.73
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,1036.01,769.87
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,962.37,720.52
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,878.9,657.35
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,926.88,698.8
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,963.22,726.27
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,900.73,683.59
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,836.82,636.32
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,822.74,629.98
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,803.73,619.7
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,746.47,577.96
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,689.76,536.31
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,624.6,488.3
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,563.6,442.62
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,545.6,431.76
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,521.4,415.07
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,468.46,373.92
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,418.69,334.35
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,381.08,302.83
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,338.41,265.9
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,285.5,220.99
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,239.47,181.53
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,191.64,140.02
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,147.17,101.77
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,103.6,67.04
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,66.71,40.47
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,34.92,21.07
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,20.26,7.62
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,21.05,8.78
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,37.34,22.19
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,69.37,39.88
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,112.2,69.6
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,104.66,73.93
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,74.13,57.61
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,88.12,69.24
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,102.15,80.67
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,123.87,98.26
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,145.68,115.63
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,168.18,133.33
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,191.25,151.28
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,209.96,165.5
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,228.91,179.75
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,256.8,200.91
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,285.12,222.11
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,296.69,230.06
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,308.17,237.94
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,370.47,284.72
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,430.66,328.87
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,445.23,339.02
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,459.67,349.26
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,670.93,509.53
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,885.9,662.88
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,899.19,668.84
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,909.83,674.56
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,917.41,679.36
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,922.98,682.87
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,991.73,733.76
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,1046.93,770.13
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,1038.68,765.19
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,1027.09,758.64
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,1009.34,749.18
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,988.45,737.65
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,963.57,722.27
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,935.8,704.87
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,902.66,684.48
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,867.09,662.24
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,827.76,636.08
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,786.55,608.35
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,741.21,578.25
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,694.59,546.75
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,643.56,508.77
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,592.64,469.47
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,538.47,427.32
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,484.8,384.32
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,428.23,337.91
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,373.42,291.51
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,316.0,242.32
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,262.59,195.34
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,207.9,147.25
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,158.67,104.67
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,109.96,65.75
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,69.12,37.36
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,32.76,18.1
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,19.41,7.46
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,11.8,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,17.69,6.53
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,32.06,16.75
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,67.19,34.47
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,111.69,65.06
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,158.32,103.04
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,210.86,148.5
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,264.35,196.26
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,320.22,245.76
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,374.01,292.85
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,429.85,340.31
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,483.45,384.7
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,537.65,428.18
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,589.38,469.28
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,640.96,509.21
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,688.3,543.39
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,734.5,574.69
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,778.31,603.77
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,820.52,631.3
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,858.56,655.53
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,894.51,678.05
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,926.04,698.64
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,954.91,717.38
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,979.07,731.76
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,1000.24,744.13
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,1017.34,754.97
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,1031.25,763.78
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,1039.41,769.18
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,1044.26,772.52
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,1045.26,773.15
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,1042.91,771.7
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,1029.95,763.61
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,1013.97,753.66
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,998.22,743.66
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,979.41,731.67
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,955.65,716.77
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,929.01,699.9
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,897.13,680.33
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,862.87,658.94
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,824.28,633.02
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,783.81,605.55
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,740.18,576.43
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,693.43,544.49
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,643.17,506.53
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,592.57,467.5
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,538.41,425.53
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,484.89,382.91
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,427.39,336.06
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,372.64,290.07
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,316.05,241.54
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,262.79,194.94
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,208.14,147.6
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,159.15,105.84
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,111.27,68.15
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,71.52,40.58
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,35.32,20.31
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,21.04,8.84
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,11.8,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,21.04,8.94
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,37.23,22.3
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,70.27,40.51
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,113.06,69.74
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,158.36,105.93
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,210.38,149.75
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,262.53,194.51
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,319.61,242.82
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,373.9,288.44
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,430.72,334.69
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,486.44,377.96
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,542.69,420.01
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,595.5,459.03
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,648.38,496.83
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,697.79,530.32
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,746.39,560.73
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,788.25,586.09
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,830.14,611.01
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,867.6,633.03
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,902.71,653.28
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,933.74,670.1
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,962.17,685.07
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,985.05,696.4
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,1004.94,705.83
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,1020.75,715.6
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,1033.44,723.58
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,1040.94,727.76
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,1045.21,730.06
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,1043.76,731.04
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,1039.08,730.08
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,1032.65,726.58
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,1022.87,720.99
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,1005.54,712.6
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,985.18,702.33
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,958.32,686.89
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,928.92,669.73
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,809.37,592.42
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,692.62,509.07
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,721.75,534.69
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,740.32,551.56
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,700.55,525.89
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,658.06,497.93
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,610.03,464.72
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,562.24,430.62
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,510.1,392.44
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,456.59,351.81
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,409.68,314.56
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,361.71,274.81
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,308.68,230.76
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,261.48,190.69
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,207.61,144.91
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,158.87,104.04
