Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,111.37,67.19
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,71.66,39.91
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,35.78,20.0
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,21.01,8.88
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,11.8,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,21.04,8.77
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,36.84,21.97
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,68.6,39.33
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,111.96,69.04
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,156.75,105.01
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,208.19,148.76
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,260.06,194.15
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,317.29,243.93
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,371.35,290.74
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,428.7,338.9
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,483.78,383.19
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,540.46,427.1
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,592.94,467.09
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,645.48,505.83
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,694.73,540.91
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,741.78,571.65
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,785.86,600.16
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,828.4,627.17
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,868.1,651.84
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,906.01,675.0
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,937.28,693.8
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,965.88,710.74
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,990.19,724.8
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,1011.53,736.92
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,1027.36,747.34
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,1039.95,755.78
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,1047.75,759.73
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,1052.2,761.65
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,1051.79,761.7
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,1048.03,759.72
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,1036.05,752.86
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,1020.95,744.07
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,1003.63,733.26
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,983.24,720.5
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,958.0,704.83
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,929.97,687.28
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,897.55,667.78
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,862.77,646.49
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,823.66,620.75
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,782.7,593.52
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,737.37,563.88
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,691.98,533.76
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,641.9,496.89
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,591.43,458.75
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,537.61,417.99
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,484.31,376.39
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,428.11,331.3
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,372.74,285.56
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,316.44,238.4
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,263.28,192.76
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,209.09,146.15
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,160.31,104.8
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,111.98,66.89
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,71.41,38.84
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,35.13,19.13
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,20.15,8.58
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,10.81,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.39,7.66
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,34.68,20.03
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,67.47,37.65
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,109.86,66.82
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,154.57,102.92
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,205.64,146.58
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,218.51,167.19
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,207.47,164.3
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,247.1,196.58
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,289.34,230.39
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,398.36,317.76
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,534.64,425.4
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,587.23,465.76
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,639.87,505.48
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,688.61,541.0
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,737.44,574.26
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,781.29,603.48
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,823.59,631.26
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,863.59,657.14
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,901.78,681.52
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,934.65,703.43
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,964.89,723.55
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,989.91,740.43
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,1011.94,755.39
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,1029.91,769.5
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,1044.64,781.86
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,1053.07,788.56
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,1058.12,793.12
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,1058.27,795.19
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,1055.02,795.1
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,1044.49,788.61
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,1030.76,780.04
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,1013.76,768.52
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,993.64,754.95
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,968.53,738.0
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,940.53,719.09
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,908.17,698.49
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,873.38,676.05
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,833.2,648.57
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,791.28,619.63
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,745.48,588.47
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,698.46,555.97
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,647.71,517.49
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,595.9,476.98
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,541.66,434.28
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,487.99,390.82
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,432.66,345.01
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,378.43,298.65
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,321.05,248.63
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,267.68,201.0
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,213.17,152.26
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,163.36,108.42
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,114.39,68.88
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,73.1,39.73
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,35.85,19.61
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,20.96,9.58
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,20.22,8.2
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,35.21,20.74
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,67.32,37.7
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,110.23,66.85
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,155.23,103.34
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,206.64,147.6
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,258.66,193.66
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,315.95,244.09
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,337.71,267.37
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,341.11,272.75
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,401.65,321.94
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,469.11,375.87
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,550.12,440.16
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,640.53,510.36
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,689.08,545.61
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,736.71,578.18
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,780.35,608.34
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,822.36,637.04
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,860.68,661.84
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,896.87,684.92
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,928.06,705.68
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,956.6,724.61
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,980.94,739.25
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,1002.29,751.85
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,1018.6,762.54
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,1031.7,771.36
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,1039.54,775.7
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,1044.06,777.93
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,1043.75,779.69
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,1040.11,779.35
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,1031.67,774.33
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,1019.97,767.22
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,1003.1,756.66
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,983.14,744.04
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,958.32,728.08
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,930.71,710.16
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,898.14,689.4
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,863.17,666.81
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,800.28,624.14
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,739.68,581.51
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,668.28,528.17
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,600.18,476.46
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,606.25,483.88
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,595.37,476.99
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,542.09,434.92
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,488.82,391.78
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,433.35,345.69
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,379.24,299.27
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,295.36,229.79
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,228.45,175.12
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,183.72,136.13
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,143.02,101.09
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,103.53,68.65
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,68.48,42.18
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,37.21,22.39
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,22.56,10.95
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,8.85,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,22.58,9.77
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,37.83,24.78
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,62.29,42.86
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,89.98,64.29
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,121.87,90.92
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,155.96,119.89
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,190.57,149.36
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,227.23,180.36
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,273.04,218.21
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,322.85,258.91
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,419.55,337.55
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,537.35,432.56
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,534.92,429.13
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,506.88,404.48
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,616.87,493.19
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,738.34,586.04
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,781.77,616.22
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,823.55,645.31
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,861.36,670.29
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,896.95,693.47
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,928.73,714.84
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,957.89,734.32
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,981.93,750.95
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,1002.94,765.57
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,1019.82,776.66
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,1033.5,785.64
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,1041.93,791.11
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,1047.02,794.43
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,1047.76,794.89
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,1045.15,793.21
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,1033.84,784.12
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,1019.41,773.08
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,1003.23,763.58
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,983.96,751.99
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,960.6,736.48
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,934.29,718.92
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,902.25,696.98
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,867.79,673.28
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,829.78,646.94
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,789.6,618.89
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,744.5,587.94
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,698.08,555.64
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,649.07,518.73
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,599.21,479.69
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,545.59,437.44
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,492.0,394.02
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,436.34,347.06
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,381.75,299.74
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,325.22,250.35
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,271.53,202.46
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,215.64,152.79
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,165.1,108.28
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,115.23,67.71
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,72.66,37.49
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,34.02,16.85
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,18.34,8.0
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,11.8,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,19.0,7.24
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,33.03,18.86
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,65.33,35.29
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,107.72,63.97
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,152.81,99.92
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,204.12,143.09
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,254.75,186.45
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,309.53,232.41
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,364.22,277.86
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,420.15,322.79
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,473.65,364.36
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,528.2,405.16
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,579.85,443.5
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,631.58,480.85
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,679.41,514.93
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,727.09,546.68
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,770.53,575.17
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,812.42,602.36
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,851.96,627.73
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,889.9,651.86
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,921.18,672.79
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,949.82,692.06
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,974.22,707.26
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,995.66,720.56
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,1011.59,731.78
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,1024.31,741.05
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,1032.24,745.88
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,1036.86,748.68
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,1036.64,749.93
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,1033.08,749.1
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,1025.19,745.54
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,1014.0,739.86
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,997.11,729.73
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,977.09,717.61
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,953.06,703.17
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,926.12,686.73
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,894.21,667.84
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,859.81,647.05
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,822.18,622.77
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,782.44,596.73
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,738.21,567.9
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,692.56,537.6
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,643.72,502.79
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,594.04,465.17
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,541.2,424.8
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,488.54,383.27
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,432.89,337.43
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,378.71,291.46
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,322.74,243.91
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,269.34,197.3
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,215.25,149.66
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,165.36,106.2
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,115.59,66.06
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,71.24,34.72
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,32.6,14.83
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,17.36,7.2
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,15.88,4.94
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,27.9,14.05
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,62.31,30.47
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,105.65,59.56
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,151.09,95.94
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,203.39,140.45
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,212.45,159.45
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,193.41,151.22
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,230.82,181.08
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,270.47,212.14
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,381.92,299.89
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,523.19,409.26
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,574.31,447.43
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,625.28,484.91
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,673.13,518.49
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,720.1,549.7
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,763.27,578.94
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,804.82,606.86
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,743.98,560.74
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,652.27,487.05
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,607.79,453.09
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,562.79,417.95
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,470.72,350.61
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,381.35,283.95
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,375.54,279.91
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,363.94,271.38
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,431.88,320.76
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,494.39,365.16
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,439.76,326.23
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,385.06,287.0
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,562.42,419.83
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,736.43,544.4
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,667.53,494.27
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,605.08,449.17
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,712.12,531.53
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,809.49,604.45
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,782.59,588.31
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,753.29,570.92
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,765.82,583.86
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,763.51,583.23
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,719.3,553.76
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,675.01,524.06
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,520.12,405.48
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,387.13,300.63
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,387.62,303.07
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,378.32,296.65
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,255.25,200.19
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,149.56,116.68
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,124.01,96.65
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,99.03,76.67
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,83.58,64.17
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,68.2,51.48
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,53.37,39.1
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,38.64,26.58
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,26.55,16.06
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,14.47,5.18
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,7.37,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,10.81,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,16.37,5.19
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,28.43,14.8
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,62.5,31.12
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,105.94,60.39
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,152.24,97.6
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,205.79,143.41
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,257.66,189.04
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,313.35,237.4
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,367.87,284.36
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,424.68,331.75
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,479.25,376.1
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,534.88,419.81
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,587.65,459.82
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,640.38,498.51
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,690.06,533.05
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,738.83,564.9
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,784.41,593.58
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,828.44,620.63
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,866.08,643.33
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,901.19,664.1
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,933.66,682.42
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,963.53,698.81
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,989.61,713.17
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,1012.79,725.64
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,1029.99,735.78
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,1043.95,744.01
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,1053.1,748.48
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,1058.88,750.99
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,1059.27,751.76
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,1056.25,750.56
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,1049.28,746.1
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,1038.88,739.56
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,1022.73,730.42
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,1003.34,719.3
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,978.52,704.72
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,950.81,688.24
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,918.82,668.5
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,884.23,646.96
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,845.29,622.38
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,804.32,596.23
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,759.4,568.23
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,713.0,538.72
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,662.26,503.65
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,610.99,466.11
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,557.05,426.43
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,503.11,385.4
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,445.74,339.72
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,389.93,293.93
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,332.67,246.75
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,278.22,200.6
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,221.02,151.82
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,169.61,108.26
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,119.22,68.64
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,76.19,38.83
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,37.03,18.15
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,20.12,9.36
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,16.88,5.32
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,29.3,15.39
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,64.51,31.77
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,109.07,61.26
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,156.38,98.78
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,210.86,144.76
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,263.38,190.3
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,319.55,238.32
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,374.2,284.77
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,430.9,331.51
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,485.65,374.66
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,541.24,416.86
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,574.84,440.93
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,601.17,458.59
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,669.97,508.1
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,742.81,556.43
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,786.84,582.54
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,829.2,607.12
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,869.73,629.88
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,908.48,650.93
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,913.83,650.45
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,909.92,644.55
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,962.65,674.7
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,1014.98,703.19
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,1031.93,712.26
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,1045.58,719.87
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,1053.42,724.47
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,1057.81,727.12
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,1057.75,729.44
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,1054.27,729.71
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,1041.62,723.58
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,1025.85,715.41
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,1009.25,706.89
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,989.54,696.39
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,966.54,684.23
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,940.45,669.93
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,909.2,653.04
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,875.45,634.26
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,805.46,589.76
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,738.55,545.36
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,727.22,541.64
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,706.33,529.74
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,606.29,457.48
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,515.92,390.21
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,515.13,391.46
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,498.58,379.1
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,442.17,334.9
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,387.4,290.7
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,330.42,244.0
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,275.09,197.48
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,219.93,150.65
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,169.57,108.28
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,119.7,69.42
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,77.15,40.02
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,38.39,19.25
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,21.05,10.08
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,11.8,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,17.4,5.56
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,29.26,15.49
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,65.86,32.08
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,113.73,64.07
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,161.94,102.71
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,216.11,149.13
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,270.48,196.92
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,328.59,247.22
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,384.65,295.54
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,443.31,344.44
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,499.55,389.39
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,556.62,433.31
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,609.85,473.38
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,662.73,511.87
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,712.77,545.21
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,761.73,575.92
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,806.28,603.82
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,848.95,630.03
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,884.25,651.32
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,916.23,670.27
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,948.42,688.83
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,977.87,705.43
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,1001.58,718.7
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,1022.18,730.03
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,1038.58,738.27
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,1051.71,744.52
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,1059.98,748.3
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,1064.87,750.1
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,1064.86,750.5
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,1061.43,748.91
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,1055.03,746.46
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,1045.14,741.85
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,1029.01,732.92
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,1009.63,721.97
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,985.18,707.74
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,957.74,691.51
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,926.12,673.52
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,891.87,653.59
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,853.24,629.18
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,812.55,603.15
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,767.37,574.69
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,720.69,544.72
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,670.77,511.05
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,620.07,474.55
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,457.59,352.18
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,323.61,248.94
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,301.56,232.63
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,276.8,213.01
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,189.82,145.87
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,116.9,90.06
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,98.92,75.99
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,81.19,61.75
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,63.94,47.51
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,46.85,33.14
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,32.65,20.94
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,18.34,8.28
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,9.34,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,10.81,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,16.95,5.04
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,28.59,18.71
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,63.52,31.2
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,108.72,61.0
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,157.62,99.93
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,211.0,145.18
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,264.32,191.71
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,321.88,241.25
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,377.81,289.19
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,435.79,337.26
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,491.45,381.45
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,547.31,424.15
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,600.68,464.11
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,653.78,502.54
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,702.58,534.93
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,750.25,564.65
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,794.62,592.32
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,837.19,618.34
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,874.93,639.91
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,910.02,659.42
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,941.88,677.53
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,971.0,693.73
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,994.43,706.22
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,1014.7,716.74
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,1031.7,725.23
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,1045.41,731.73
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,1053.29,735.24
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,1057.76,736.79
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,1057.79,737.26
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,1054.41,735.77
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,1045.22,729.78
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,1032.75,721.87
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,1015.98,712.4
