Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,996.06,701.01
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,971.14,687.21
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,943.32,671.43
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,911.48,653.91
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,877.15,634.5
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,838.27,610.5
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,797.35,584.85
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,752.77,557.28
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,706.77,528.23
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,657.27,495.35
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,607.0,459.79
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,553.93,421.5
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,500.77,381.74
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,444.74,338.45
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,389.87,294.43
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,333.21,248.07
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,279.19,202.42
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,224.35,155.37
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,172.43,111.11
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,121.9,70.82
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,78.4,40.15
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,38.72,18.94
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,20.99,10.28
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,10.81,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,16.52,4.6
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,27.57,17.96
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,64.14,31.27
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,109.85,61.9
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,159.39,101.98
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,213.36,148.76
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,267.15,197.19
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,324.53,248.41
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,380.53,297.77
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,438.57,347.42
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,494.78,393.42
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,551.32,438.02
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,604.86,479.63
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,658.13,519.74
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,707.97,555.38
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,756.82,588.36
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,801.89,619.11
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,845.18,648.28
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,885.12,673.56
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,922.79,696.97
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,954.33,715.68
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,983.03,732.32
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,1008.29,746.86
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,1030.42,759.28
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,1047.84,770.1
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,1061.89,778.82
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,1070.01,783.77
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,1074.62,786.58
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,1075.23,786.91
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,1072.31,785.1
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,1062.06,778.63
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,1048.49,770.14
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,1031.94,759.79
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,1012.12,747.35
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,987.82,731.99
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,960.57,714.67
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,928.1,695.15
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,893.04,673.7
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,853.72,649.06
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,812.41,622.72
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,767.07,593.13
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,720.27,562.02
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,669.76,526.74
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,618.53,488.64
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,564.29,447.05
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,510.04,404.11
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,453.18,357.74
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,397.55,310.85
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,339.72,260.93
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,284.61,212.15
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,228.04,162.17
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,174.79,115.58
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,123.66,73.75
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,79.78,42.06
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,39.78,20.2
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,21.94,11.3
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,13.76,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,10.81,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,16.56,4.41
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,27.1,17.54
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,62.73,30.22
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,109.82,61.55
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,158.31,100.64
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,212.82,147.84
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,266.94,196.14
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,324.95,247.34
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,381.23,296.77
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,440.19,346.9
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,496.04,393.17
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,552.72,438.56
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,606.89,480.42
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,660.76,520.68
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,711.35,555.25
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,760.9,587.09
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,806.09,616.34
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,849.44,643.88
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,888.16,667.86
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,924.26,689.79
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,955.94,708.53
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,984.76,725.24
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,1008.72,739.02
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,1029.46,750.69
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,1044.9,760.45
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,1056.94,768.14
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,1064.04,771.58
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,1067.67,772.9
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,1066.81,772.64
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,1062.49,770.28
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,1052.72,763.32
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,1039.58,754.28
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,1022.63,745.53
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,1002.46,734.67
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,977.26,719.01
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,949.13,701.38
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,917.76,682.62
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,883.77,661.92
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,846.23,637.57
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,806.38,611.47
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,761.58,582.48
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,715.23,551.93
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,666.36,518.82
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,616.34,482.08
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,561.91,440.46
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,507.57,397.62
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,451.48,352.06
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,396.35,305.82
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,337.58,255.9
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,282.13,207.43
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,226.0,157.95
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,174.41,112.87
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,123.25,71.3
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,78.98,39.62
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,36.84,16.82
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,19.02,8.98
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,12.29,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,9.83,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,15.66,3.56
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,25.73,16.26
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,61.77,29.68
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,107.32,59.74
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,156.87,99.39
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,211.09,145.95
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,265.32,194.39
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,323.16,245.57
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,379.73,294.88
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,438.52,344.5
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,494.66,390.51
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,550.89,434.99
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,604.98,476.32
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,658.89,516.1
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,709.45,550.55
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,758.87,581.88
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,804.24,610.86
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,847.88,638.19
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,887.39,662.67
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,924.6,685.37
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,957.08,704.34
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,986.77,721.33
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,1011.62,735.52
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,1033.32,747.68
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,1049.78,756.51
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,1062.87,763.29
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,1071.54,765.82
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,1076.73,766.26
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,1076.93,767.18
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,1073.63,766.02
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,1062.01,758.16
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,1047.13,748.36
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,1030.85,739.22
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,1011.35,728.01
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,985.85,712.91
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,957.44,695.84
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,925.44,677.12
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,890.9,656.54
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,851.45,631.38
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,810.01,604.62
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,765.16,576.16
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,718.87,546.23
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,668.24,510.6
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,617.41,472.95
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,563.03,433.34
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,508.9,392.49
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,452.28,347.57
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,397.12,302.38
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,339.51,254.56
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,283.5,206.86
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,227.25,158.73
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,175.75,114.87
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,124.87,74.27
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,81.44,43.44
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,41.71,21.52
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,22.89,11.93
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,11.18,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,16.66,3.83
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,27.02,17.34
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,61.89,30.8
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,107.02,60.17
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,154.63,97.83
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,209.82,144.6
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,263.22,191.23
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,320.73,240.81
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,377.41,288.87
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,436.38,337.14
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,492.39,380.79
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,549.48,423.4
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,603.36,463.91
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,657.07,503.09
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,708.14,537.61
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,758.29,569.19
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,804.21,598.13
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,848.4,625.51
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,887.14,647.62
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,923.34,667.75
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,956.09,686.77
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,986.1,703.91
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,1011.32,716.49
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,1033.42,727.04
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,1050.82,737.66
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,1064.89,746.32
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,1073.57,750.22
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,1078.79,752.13
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,1079.53,752.94
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,1076.8,751.76
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,1069.09,748.02
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,1057.92,742.23
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,1041.43,732.8
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,1021.66,721.38
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,996.8,707.08
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,968.94,690.81
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,935.95,672.2
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,900.36,651.7
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,861.13,628.49
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,819.77,603.52
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,774.14,574.83
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,727.02,544.69
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,676.99,511.43
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,626.15,475.22
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,571.23,434.79
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,516.23,393.02
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,458.78,348.06
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,402.55,302.57
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,344.26,254.65
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,288.62,207.59
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,232.04,159.52
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,178.48,114.24
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,126.29,73.0
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,81.3,41.35
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,40.25,19.26
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,20.91,10.32
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,10.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,9.83,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,16.71,3.48
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,26.59,16.94
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,60.52,30.02
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,104.47,58.48
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,151.36,95.55
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,205.7,141.64
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,258.33,187.66
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,315.02,236.6
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,370.66,283.85
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,428.49,331.23
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,483.78,375.0
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,540.19,417.89
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,593.11,457.47
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,645.85,495.59
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,695.59,529.06
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,744.37,559.51
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,788.76,587.11
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,831.42,613.12
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,870.72,635.66
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,907.85,656.44
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,939.97,675.06
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,969.35,691.83
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,994.46,705.84
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,1016.47,717.9
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,1032.79,726.45
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,1045.8,733.02
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,1053.44,736.38
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,1057.65,737.76
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,1057.43,738.04
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,1053.78,736.36
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,1040.94,728.06
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,1024.97,717.94
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,1008.18,708.8
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,988.31,697.71
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,963.54,682.08
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,935.98,664.65
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,903.93,646.95
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,869.46,627.41
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,830.71,603.47
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,790.08,577.99
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,745.29,550.27
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,699.22,521.17
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,650.77,488.56
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,600.74,453.18
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,547.32,414.88
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,494.26,375.49
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,438.81,332.28
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,384.91,288.92
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,327.61,242.72
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,274.09,198.17
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,220.08,152.56
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,170.78,111.12
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,121.3,72.07
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,79.04,42.19
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,40.84,20.86
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,21.87,11.0
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,10.7,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,15.81,2.55
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,25.22,15.67
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,59.34,29.25
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,103.08,57.63
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,149.46,93.97
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,201.95,138.05
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,255.33,184.39
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,311.29,232.41
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,365.79,278.36
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,422.49,324.47
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,477.44,367.56
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,533.28,409.58
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,586.18,448.36
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,638.93,485.7
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,687.96,518.08
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,735.97,547.27
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,780.69,575.53
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,823.77,602.36
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,859.88,623.04
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,893.01,641.55
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,924.94,660.04
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,954.3,676.76
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,979.08,689.52
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,1000.91,700.37
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,1018.17,708.99
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,1032.29,715.72
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,1041.19,719.76
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,1046.79,721.91
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,1047.59,722.75
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,1045.08,721.7
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,1038.23,718.53
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,1028.07,713.39
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,1012.72,706.56
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,994.21,697.76
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,970.7,684.32
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,944.26,668.97
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,912.82,651.37
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,878.87,631.96
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,841.16,608.55
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,801.31,583.51
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,756.68,555.9
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,710.67,526.91
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,661.36,493.23
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,611.65,457.47
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,557.75,419.2
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,504.11,379.74
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,448.37,336.58
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,393.78,292.92
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,336.34,246.87
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,281.68,201.64
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,225.57,154.42
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,174.83,111.77
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,123.91,71.69
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,80.14,40.99
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,40.34,19.38
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,20.9,10.15
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,10.23,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,8.85,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,17.13,2.7
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,27.6,17.61
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,59.3,31.49
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,101.05,58.71
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,145.29,93.32
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,196.03,135.96
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,247.27,180.31
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,303.04,228.07
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,357.99,274.42
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,414.29,320.31
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,468.6,363.22
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,524.27,405.52
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,576.87,444.84
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,629.6,482.96
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,678.32,516.38
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,726.95,547.03
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,771.03,574.55
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,813.58,600.6
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,853.11,623.43
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,890.76,644.67
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,923.41,664.16
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,953.48,681.92
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,978.38,696.34
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,1000.34,708.92
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,1017.8,720.16
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,1032.06,729.51
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,1041.07,734.2
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,1046.76,736.93
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,1047.61,738.24
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,1045.12,737.59
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,1033.9,731.56
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,1019.58,723.66
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,1004.02,714.66
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,985.4,703.74
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,961.37,689.37
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,934.53,673.17
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,903.25,654.75
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,869.53,634.62
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,831.74,611.82
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,791.95,587.37
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,747.88,559.41
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,703.76,531.04
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,654.34,497.03
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,604.21,461.11
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,551.22,421.97
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,498.58,381.87
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,443.17,338.45
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,388.96,294.56
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,331.19,247.72
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,277.19,202.46
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,222.72,155.97
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,172.52,113.19
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,123.03,73.66
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,80.76,43.47
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,41.59,21.28
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,21.87,11.13
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,10.7,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,11.31,0.0
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,23.45,14.13
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,58.2,28.25
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,103.01,57.11
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,150.03,94.26
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,204.52,140.82
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,222.93,167.46
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,217.24,170.41
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,309.27,242.45
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,430.43,339.08
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,486.85,385.58
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,543.64,431.1
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,597.1,472.64
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,650.41,512.76
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,701.26,549.37
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,751.16,583.0
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,796.69,612.76
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,840.5,640.86
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,879.58,665.57
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,916.07,688.26
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,949.38,708.31
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,979.98,726.37
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,1005.32,741.16
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,1027.58,753.91
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,1046.16,765.43
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,1061.44,774.87
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,1070.82,780.95
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,1076.74,784.93
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,1077.67,787.35
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,1075.11,787.65
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,1066.16,782.35
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,1053.87,774.99
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,1037.18,766.0
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,1017.24,754.89
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,993.72,740.24
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,967.19,723.56
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,935.02,703.84
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,900.24,682.2
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,860.97,657.48
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,819.63,630.99
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,774.43,601.18
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,727.75,569.87
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,677.32,533.4
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,626.15,494.3
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,571.58,452.5
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,516.78,409.23
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,459.41,362.59
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,403.35,315.52
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,345.34,266.15
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,290.09,217.74
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,231.83,166.28
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,179.41,120.17
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,127.44,77.4
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,82.92,44.79
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,42.52,21.95
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,22.87,12.2
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,11.17,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,12.69,0.0
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,26.41,16.66
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,58.72,30.46
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,102.28,58.39
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,148.36,94.47
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,201.09,139.08
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,254.02,185.79
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,312.35,236.82
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,367.71,284.8
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,425.52,333.31
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,481.34,378.1
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,538.17,421.88
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,592.38,462.67
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,646.04,501.56
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,695.84,535.16
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,744.47,564.9
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,789.94,593.03
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,833.86,619.53
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,873.73,642.09
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,911.51,662.85
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,944.3,681.96
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,974.45,699.27
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,999.46,713.85
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,1021.42,726.53
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,1039.71,736.94
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,1054.75,745.4
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,1063.49,750.02
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,1068.85,752.67
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,1069.3,753.38
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,1066.35,752.14
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,1056.09,745.44
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,1042.61,736.85
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,1026.37,727.63
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,1006.99,716.47
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,982.18,702.63
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,954.49,686.81
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,922.32,668.6
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,887.69,648.56
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,848.32,623.82
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,807.07,597.56
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,761.66,568.84
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,716.31,539.75
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,665.6,505.02
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,614.45,468.57
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,559.87,428.37
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,505.79,387.29
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,448.67,342.75
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,392.28,297.38
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,334.85,250.4
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,280.55,204.75
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,224.7,157.64
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,173.81,114.82
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,124.18,75.52
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,82.2,45.64
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,43.55,23.49
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,23.27,12.16
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,11.71,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.49,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,27.49,17.41
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,57.85,31.15
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,99.79,58.23
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,144.65,93.19
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,196.42,136.79
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,247.97,182.2
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,304.19,231.57
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,358.97,279.32
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,417.22,328.61
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,472.69,373.65
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,529.56,418.13
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,582.94,459.37
