Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,636.48,499.46
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,685.51,534.09
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,734.52,566.01
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,780.39,595.63
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,824.79,623.71
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,864.39,648.3
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,901.88,671.18
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,934.86,690.77
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,965.22,708.49
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,990.91,723.36
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,1013.63,736.3
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,1030.83,747.14
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,1044.8,756.03
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,1054.49,761.13
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,1060.84,764.19
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,1061.83,765.1
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,1059.45,763.99
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,1050.23,758.95
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,1037.77,751.91
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,1021.58,743.36
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,1002.25,732.8
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,977.94,717.82
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,950.75,700.91
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,918.6,681.71
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,883.99,660.69
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,845.46,635.7
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,804.97,609.13
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,759.86,579.81
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,714.71,550.05
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,664.21,514.68
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,613.23,477.37
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,558.75,437.07
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,504.7,395.7
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,447.59,349.83
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,391.27,303.24
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,333.97,255.17
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,279.71,208.38
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,224.36,160.22
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,174.0,116.72
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,124.05,76.31
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,81.76,45.65
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,42.8,23.02
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,22.45,11.62
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,14.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.1,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,26.59,16.59
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,56.46,30.96
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,97.31,57.71
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,140.5,91.25
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,190.57,133.25
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,241.12,177.38
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,295.84,224.83
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,349.01,270.88
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,404.97,318.09
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,459.1,361.94
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,514.98,405.58
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,567.6,446.04
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,620.56,485.51
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,669.04,520.5
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,716.8,553.45
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,761.97,583.01
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,805.82,611.18
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,842.47,634.23
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,879.74,657.5
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,912.39,677.13
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,942.6,694.98
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,967.83,709.72
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,990.24,722.6
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,1007.26,733.42
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,1021.24,742.37
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,1030.6,747.28
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,1036.78,750.24
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,1037.76,751.12
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,1035.52,750.06
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,1029.58,747.03
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,1020.38,741.97
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,1004.1,732.06
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,984.77,720.23
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,961.1,705.55
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,934.65,689.01
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,903.29,670.22
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,869.56,649.66
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,831.89,626.43
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,794.5,603.19
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,749.73,573.81
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,703.74,543.19
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,654.11,507.89
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,603.97,471.1
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,550.74,430.58
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,497.98,389.32
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,440.92,343.69
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,386.08,298.46
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,329.57,251.26
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,276.12,205.42
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,221.63,158.52
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,171.94,115.91
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,122.93,76.22
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,81.37,45.97
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,43.06,23.4
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,22.46,11.58
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.72,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,25.71,15.78
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,55.27,29.71
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,96.85,56.55
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,140.48,90.36
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,190.93,132.7
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,242.43,177.53
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,298.46,225.98
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,352.07,272.42
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,408.35,319.83
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,463.83,364.69
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,519.77,408.34
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,572.8,449.07
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,626.1,488.73
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,675.15,523.12
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,723.43,554.83
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,766.85,582.81
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,810.33,610.42
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,854.02,638.03
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,896.77,664.64
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,929.65,684.05
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,959.88,701.58
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,985.37,716.28
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,1007.87,729.01
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,1025.27,739.94
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,1039.43,748.91
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,1048.78,753.41
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,1054.76,755.87
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,1055.33,756.52
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,1052.51,755.16
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,1040.0,746.21
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,1024.38,735.44
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,1007.99,725.73
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,988.52,714.06
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,964.66,699.55
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,937.99,683.19
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,906.82,664.86
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,873.22,644.75
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,834.29,619.58
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,793.45,592.9
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,749.05,564.43
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,704.69,535.59
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,655.43,500.48
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,605.6,463.69
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,551.8,424.62
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,498.46,384.51
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,442.47,340.32
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,387.0,295.19
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,330.15,248.28
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,276.32,202.64
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,221.81,155.85
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,171.91,113.28
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,122.38,73.84
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,80.21,43.67
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,41.7,21.66
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,21.95,11.02
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,11.55,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,23.86,14.16
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,52.63,26.98
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,94.41,53.38
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,138.91,87.87
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,190.09,130.98
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,241.71,176.08
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,299.16,225.93
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,353.37,273.11
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,410.11,321.08
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,465.18,366.45
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,521.71,411.5
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,575.52,453.04
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,628.94,493.0
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,679.26,528.71
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,728.96,560.93
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,774.46,590.67
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,818.44,618.93
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,856.05,641.2
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,890.96,661.35
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,923.77,682.81
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,954.02,702.54
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,979.71,717.84
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,1002.44,731.21
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,1020.15,742.77
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,1034.66,752.38
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,1043.42,756.85
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,1048.86,759.29
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,1049.95,761.75
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,1047.71,762.19
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,1042.09,759.03
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,1033.07,753.77
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,1017.36,743.93
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,998.47,732.1
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,974.55,717.26
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,947.69,700.45
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,916.76,681.73
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,883.28,661.15
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,844.36,635.59
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,803.41,608.45
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,758.78,579.41
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,712.74,548.97
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,663.05,513.47
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,613.19,475.93
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,559.07,435.14
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,505.25,393.34
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,448.18,347.77
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,392.57,301.93
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,335.8,254.4
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,280.73,207.09
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,224.63,158.78
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,173.44,114.84
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,122.87,73.99
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,79.65,42.72
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,40.35,20.44
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,21.0,10.35
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,13.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,11.61,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,23.97,14.16
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,51.98,26.41
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,93.77,52.51
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,138.24,86.87
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,189.38,129.96
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,167.93,125.94
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,112.48,88.59
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,169.54,134.5
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,232.01,184.24
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,319.44,253.6
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,422.69,334.66
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,517.5,409.4
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,628.43,494.99
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,678.51,530.04
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,727.94,561.97
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,773.31,592.84
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,817.09,622.31
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,857.35,648.13
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,895.65,672.36
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,929.27,693.23
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,960.27,712.24
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,986.12,727.74
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,1008.92,741.24
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,1027.6,753.53
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,1043.0,763.77
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,1052.06,770.31
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,1057.69,774.74
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,1058.85,777.27
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,1056.58,777.67
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,1047.48,772.47
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,1035.1,765.47
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,1018.84,756.67
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,999.39,745.76
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,975.89,731.08
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,949.43,714.36
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,917.94,695.14
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,883.91,673.99
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,845.36,648.17
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,804.78,620.72
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,760.37,591.17
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,714.5,560.16
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,664.25,524.81
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,613.37,486.75
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,560.1,445.55
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,506.54,402.89
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,450.59,357.05
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,395.87,310.79
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,338.4,261.12
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,283.66,212.64
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,227.02,162.57
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,176.05,117.71
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,125.07,75.76
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,81.33,43.7
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,41.32,21.1
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,22.04,11.17
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.79,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,26.06,15.84
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,52.33,28.21
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,92.18,53.42
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,135.32,86.69
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,185.46,128.8
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,235.85,173.23
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,291.1,221.93
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,345.11,269.34
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,402.65,318.4
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,457.2,363.83
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,513.46,409.17
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,566.1,450.31
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,618.94,490.29
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,668.39,526.82
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,718.09,560.95
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,762.31,590.38
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,805.04,618.36
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,844.5,643.7
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,881.88,667.34
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,915.14,689.27
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,945.87,709.42
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,972.3,725.26
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,995.94,739.19
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,1013.75,750.7
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,1028.38,760.22
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,1039.22,765.85
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,1046.76,769.41
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,1047.44,770.09
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,1044.74,768.7
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,1037.18,764.55
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,1026.31,758.3
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,1009.69,749.46
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,989.9,738.57
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,965.64,723.37
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,938.5,706.18
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,907.29,687.12
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,873.56,666.16
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,834.22,639.74
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,793.0,611.81
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,748.38,581.79
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,702.41,550.43
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,652.36,514.97
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,602.34,477.39
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,548.91,436.1
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,495.8,393.85
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,439.73,348.09
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,385.18,302.17
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,329.4,254.54
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,275.31,207.14
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,220.49,158.61
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,170.37,114.54
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,120.92,73.84
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,78.76,42.91
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,40.12,20.69
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,21.09,10.41
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,10.83,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,22.25,12.53
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,48.79,24.01
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,90.04,49.35
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,134.07,83.34
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,184.71,126.31
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,193.96,146.37
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,173.74,137.68
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,186.25,148.37
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,196.13,156.2
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,242.24,192.79
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,291.59,231.47
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,320.88,253.61
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,350.31,275.53
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,411.39,322.21
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,473.92,369.14
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,541.92,419.91
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,611.13,470.66
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,743.88,573.41
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,881.96,669.68
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,914.35,690.39
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,944.12,709.98
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,969.68,726.99
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,992.25,742.03
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,1010.25,753.49
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,1025.02,762.87
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,1034.02,768.81
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,1039.65,772.65
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,1040.87,773.07
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,1038.7,771.38
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,1027.85,764.34
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,1013.86,755.36
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,998.02,744.64
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,979.08,731.92
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,956.14,717.16
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,930.31,700.46
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,899.05,681.07
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,865.32,659.85
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,828.4,635.21
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,789.39,608.92
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,745.01,579.64
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,699.27,548.92
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,650.57,513.56
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,601.67,476.16
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,548.64,435.49
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,495.88,393.75
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,440.55,348.74
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,386.49,303.28
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,330.02,255.1
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,275.26,207.13
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,220.77,158.74
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,170.74,114.6
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,120.96,73.56
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,78.41,42.32
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,39.8,20.31
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,21.14,10.33
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,10.44,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,21.39,11.72
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,46.35,22.21
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,87.06,46.71
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,87.63,57.65
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,61.75,46.91
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,74.26,57.39
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,86.82,67.67
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,126.3,99.99
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,166.82,132.59
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,197.35,156.63
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,230.14,182.16
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,402.21,322.05
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,605.0,480.18
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,654.63,516.03
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,704.15,549.8
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,748.01,578.76
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,790.37,606.22
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,829.78,630.3
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,867.31,652.71
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,899.82,672.69
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,929.77,690.83
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,954.98,705.72
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,977.3,718.68
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,994.71,729.84
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,1008.92,739.01
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,1018.87,744.04
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,1025.49,747.01
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,1027.23,748.4
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,1025.61,747.74
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,1016.73,742.8
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,1004.63,735.85
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,989.21,726.47
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,970.67,715.08
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,947.59,700.69
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,921.6,684.34
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,891.1,665.96
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,858.1,645.72
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,821.01,621.43
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,781.86,595.48
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,738.1,566.92
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,692.92,536.92
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,644.89,502.83
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,596.13,465.89
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,543.6,425.82
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,491.05,384.54
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,435.97,339.52
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,382.09,294.19
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,326.77,247.53
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,274.01,201.77
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,219.82,154.32
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,168.64,109.87
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,118.59,69.37
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,75.52,38.36
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,36.7,16.97
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,18.3,7.87
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,8.73,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,17.78,8.64
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,43.9,19.17
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,87.0,45.07
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,131.23,78.63
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,181.72,120.98
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,181.72,134.54
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,148.8,116.29
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,165.44,129.65
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,181.48,142.1
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,259.49,203.5
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,345.94,270.6
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,402.38,313.58
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,461.53,358.1
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,576.22,448.03
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,705.68,544.19
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,750.38,573.3
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,793.52,601.46
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,831.85,625.97
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,867.66,648.54
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,900.73,670.39
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,931.24,690.49
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,956.7,707.2
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,979.2,721.99
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,997.14,733.55
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,1011.89,743.1
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,1021.85,749.88
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,1028.49,754.69
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,1029.77,756.34
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,1027.67,755.88
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,1021.22,752.65
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,1011.45,747.28
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,995.89,739.21
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,977.16,729.02
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,954.22,714.51
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,928.25,697.9
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,897.36,678.9
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,863.91,657.97
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,826.43,632.71
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,786.7,605.69
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,743.09,576.56
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,697.97,545.95
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,649.56,511.52
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,600.24,473.62
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,548.48,434.32
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,496.68,393.64
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,441.27,348.15
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,386.26,301.59
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,331.27,253.73
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,278.42,206.58
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,223.47,157.67
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,172.68,112.81
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,122.53,71.49
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,78.81,39.66
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,36.77,16.5
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,18.36,7.87
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,9.66,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,19.71,10.09
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,45.56,20.91
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,88.41,46.41
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,136.04,82.8
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,188.92,127.34
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,241.21,174.0
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,297.4,224.08
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,352.72,272.96
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,410.39,322.47
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,466.65,368.74
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,523.37,413.66
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,577.17,455.6
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,630.92,496.16
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,682.01,533.43
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,732.33,567.39
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,778.75,598.02
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,823.53,627.07
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,864.5,651.82
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,903.36,674.75
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,937.8,697.1
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,969.53,717.58
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,995.99,733.09
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,1019.35,746.54
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,1037.51,758.09
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,1052.32,767.56
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,1062.71,773.07
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,1069.61,776.43
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,1070.97,777.53
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,1068.81,776.51
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,1059.78,769.91
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,1047.38,761.27
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,1031.99,751.7
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,1013.31,739.99
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,989.89,725.31
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,963.36,708.61
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,931.26,689.27
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,896.51,668.01
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,858.77,643.44
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,818.74,617.11
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,773.62,587.79
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,726.91,556.98
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,676.7,521.89
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,625.61,483.65
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,571.32,442.81
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,517.08,400.75
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,459.46,354.18
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,403.08,307.26
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,344.35,258.37
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,288.26,210.28
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,231.44,160.99
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,179.14,115.89
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,125.22,72.61
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,79.88,40.34
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,38.47,17.97
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,19.38,8.3
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,9.72,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,19.81,10.04
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,44.64,20.85
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,86.81,45.71
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,132.18,79.83
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,185.56,124.13
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,238.18,169.83
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,295.06,218.89
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,349.99,265.88
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,407.34,313.35
