Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,462.76,357.8
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,519.35,401.49
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,572.7,441.05
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,626.03,479.13
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,676.55,514.34
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,726.25,546.12
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,771.72,574.92
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,815.59,602.23
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,853.52,625.6
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,888.73,647.0
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,921.77,666.45
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,952.2,684.08
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,978.01,698.66
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,1000.81,711.32
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,1018.97,722.53
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,1033.91,731.82
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,1043.05,736.11
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,1048.81,738.41
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,1050.65,739.91
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,1049.09,739.41
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,1043.06,736.66
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,1033.58,731.84
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,1018.34,724.92
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,999.85,715.92
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,976.74,702.48
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,950.61,687.03
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,919.74,669.45
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,886.2,649.91
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,848.91,626.36
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,809.4,601.08
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,765.09,573.17
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,719.2,543.73
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,670.44,511.44
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,620.68,475.81
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,567.31,436.12
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,513.81,395.05
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,457.24,350.34
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,401.55,304.82
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,343.4,256.53
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,287.71,208.91
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,231.27,160.28
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,178.9,115.26
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,125.1,72.04
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,79.7,39.77
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,37.73,17.21
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,18.49,7.46
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,9.33,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,18.98,9.17
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,42.97,19.24
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,86.65,45.02
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,132.1,79.42
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,184.13,123.25
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,236.24,169.76
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,292.42,219.93
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,347.66,268.94
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,405.21,318.56
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,461.1,365.52
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,517.34,411.27
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,571.44,453.84
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,625.56,495.08
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,675.89,531.92
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,725.3,565.36
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,772.02,596.29
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,817.16,625.61
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,857.91,651.43
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,896.45,675.42
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,930.31,697.31
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,961.46,717.29
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,988.35,733.25
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,1012.17,747.14
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,1031.31,759.1
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,1047.14,768.96
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,1058.59,776.41
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,1066.56,781.72
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,1068.99,783.19
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,1067.88,782.52
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,1058.92,775.33
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,1046.6,766.14
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,1031.24,756.89
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,1012.57,745.54
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,989.69,731.42
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,963.69,715.24
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,932.57,696.65
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,898.75,676.09
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,860.17,650.98
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,819.36,624.1
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,774.78,594.87
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,728.62,564.13
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,678.1,529.55
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,626.75,491.74
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,571.46,449.57
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,516.26,406.17
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,458.7,358.9
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,402.33,311.27
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,343.67,261.23
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,287.71,212.28
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,230.73,162.36
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,176.98,115.65
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,124.04,72.84
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,78.57,40.23
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,37.73,18.01
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,19.52,8.07
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,12.78,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,20.03,9.84
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,43.24,20.09
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,85.53,44.53
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,133.5,80.68
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,187.01,125.31
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,239.72,171.59
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,296.8,221.49
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,353.37,270.28
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,412.41,319.44
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,469.13,365.07
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,526.44,409.3
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,580.86,449.58
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,635.22,488.16
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,686.92,523.1
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,737.7,554.27
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,784.05,583.09
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,828.74,610.3
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,867.12,631.67
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,902.46,650.71
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,935.96,667.73
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,966.8,682.74
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,993.41,694.85
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,1016.99,704.93
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,1035.46,714.59
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,1050.64,722.35
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,1060.97,727.92
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,1067.87,731.54
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,1069.29,733.49
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,1067.24,733.48
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,1060.22,731.09
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,1049.76,726.63
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,1033.96,718.42
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,1014.88,708.2
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,990.23,694.48
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,962.59,678.82
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,930.28,659.7
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,895.35,638.78
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,856.45,615.37
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,815.49,590.3
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,769.66,562.3
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,722.36,532.84
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,672.02,500.15
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,621.0,464.68
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,566.57,425.34
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,511.82,384.51
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,454.01,340.19
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,397.59,295.41
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,339.26,248.3
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,283.76,202.15
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,226.19,154.11
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,174.32,110.88
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,122.66,70.7
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,78.67,40.27
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,38.17,18.4
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,19.6,7.54
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,12.78,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,20.14,9.56
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,42.78,20.29
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,85.22,44.63
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,130.6,78.09
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,184.32,122.09
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,237.51,168.01
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,295.43,217.83
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,351.27,265.5
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,409.65,313.66
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,466.46,359.08
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,524.55,403.75
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,579.02,443.75
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,633.48,482.12
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,685.16,517.21
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,736.04,548.58
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,782.31,577.23
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,826.94,604.31
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,868.14,627.83
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,907.09,649.5
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,941.22,668.7
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,972.62,686.02
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,999.27,698.8
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,1022.8,709.55
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,1041.62,719.36
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,1057.08,727.2
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,1067.62,732.66
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,1074.65,736.12
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,1076.13,737.88
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,1074.05,737.62
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,1064.59,732.98
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,1051.76,726.38
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,1035.41,719.17
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,1015.77,709.88
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,991.57,696.23
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,964.37,680.62
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,931.96,662.64
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,896.93,642.78
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,857.41,618.42
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,815.81,592.45
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,770.35,565.68
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,723.41,537.31
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,672.41,503.7
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,620.72,467.31
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,566.62,428.74
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,512.19,388.52
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,454.44,343.72
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,398.01,298.43
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,339.26,251.03
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,283.4,204.44
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,225.29,155.32
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,173.04,111.24
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,121.25,70.53
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,77.26,39.79
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,37.31,18.19
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,19.69,7.42
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,12.29,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,19.29,8.68
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,41.25,19.42
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,83.3,43.61
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,128.53,77.27
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,182.13,121.87
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,234.81,168.15
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,292.05,218.38
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,348.13,267.61
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,406.76,317.54
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,463.34,363.75
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,521.2,409.15
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,575.75,451.18
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,630.36,491.8
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,681.39,527.67
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,731.63,559.73
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,778.67,589.97
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,824.13,618.6
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,864.55,642.43
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,902.61,664.33
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,937.13,684.92
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,968.94,703.6
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,995.91,719.44
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,1019.83,733.31
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,1038.63,745.4
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,1054.07,755.48
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,1064.58,761.0
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,1071.6,764.43
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,1073.61,765.97
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,1072.07,765.41
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,1063.56,759.02
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,1051.63,750.61
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,1035.73,740.96
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,1016.51,729.28
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,992.97,714.86
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,966.26,698.41
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,934.5,680.01
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,900.05,659.69
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,860.84,634.9
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,819.41,608.38
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,774.24,579.95
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,727.5,549.98
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,675.96,514.57
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,623.75,476.17
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,568.92,436.45
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,514.2,395.34
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,455.73,349.17
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,398.87,302.79
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,340.24,254.25
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,284.43,206.68
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,225.58,156.59
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,173.06,112.05
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,121.1,70.77
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,77.0,39.77
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,36.91,18.17
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,19.79,7.15
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,12.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,13.27,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,21.38,9.8
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,41.31,20.44
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,81.67,43.44
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,125.82,76.01
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,177.4,118.56
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,229.53,164.06
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,287.39,214.48
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,342.69,262.91
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,400.74,312.34
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,457.33,359.27
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,515.66,406.0
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,569.91,448.25
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,624.29,489.24
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,675.48,525.69
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,726.11,558.51
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,772.92,588.96
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,818.16,617.82
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,859.01,643.51
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,897.65,667.43
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,932.05,688.27
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,963.79,707.19
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,989.82,722.27
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,1012.77,735.31
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,1032.53,747.8
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,1048.97,758.22
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,1059.01,764.97
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,1065.56,769.62
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,1067.56,771.15
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,1066.04,770.55
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,1058.09,766.24
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,1046.72,759.83
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,1031.38,750.32
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,1012.71,738.72
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,989.37,724.39
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,962.95,708.01
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,931.29,688.98
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,896.94,668.01
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,858.1,642.73
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,817.13,615.78
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,772.1,586.73
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,725.48,556.14
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,674.86,520.55
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,623.5,482.07
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,569.13,441.15
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,514.38,398.69
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,456.28,352.43
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,399.54,305.74
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,340.87,256.75
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,285.03,208.75
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,226.42,157.97
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,173.61,112.48
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,121.1,70.61
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,76.46,39.18
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,35.98,17.43
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,18.9,6.18
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,11.8,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,18.57,7.44
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,38.4,17.46
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,80.25,40.72
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,127.82,76.04
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,181.14,120.4
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,234.05,167.7
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,290.28,218.02
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,345.55,266.99
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,403.44,316.89
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,460.47,364.74
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,519.29,412.48
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,573.68,455.43
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,628.09,497.06
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,679.51,535.29
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,730.43,570.01
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,777.48,601.19
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,822.88,630.71
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,861.74,655.47
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,897.83,678.09
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,931.74,700.13
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,962.97,720.25
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,989.08,736.03
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,1012.06,749.71
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,1030.25,761.43
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,1045.12,771.05
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,1054.64,777.55
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,1060.66,782.14
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,1062.17,784.62
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,1060.19,784.93
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,1050.83,779.86
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,1038.14,772.66
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,1021.54,762.02
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,1001.7,749.29
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,977.72,734.19
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,950.71,717.01
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,919.18,697.68
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,885.06,676.39
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,845.67,650.18
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,804.14,622.18
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,759.06,592.0
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,712.53,560.36
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,662.12,524.6
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,610.95,485.98
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,557.25,444.1
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,503.23,400.79
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,446.1,353.95
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,390.16,306.55
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,332.22,256.22
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,277.17,207.25
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,220.1,156.59
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,168.57,111.17
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,117.02,69.08
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,73.22,37.68
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,33.93,16.43
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,18.01,5.25
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,12.29,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,19.66,7.8
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,38.17,18.64
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,78.69,41.38
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,122.68,73.83
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,173.94,116.37
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,191.06,142.6
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,181.27,142.78
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,219.72,174.43
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,260.87,207.81
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,306.44,244.22
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,356.9,283.85
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,344.72,272.89
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,323.52,254.24
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,332.67,260.13
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,340.42,264.66
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,309.67,239.69
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,273.75,210.79
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,323.78,248.47
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,371.36,283.46
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,384.83,292.47
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,398.26,301.54
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,566.9,427.99
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,741.14,552.12
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,887.86,662.68
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,1025.06,754.43
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,1034.95,760.22
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,1041.41,764.91
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,1042.92,766.14
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,1040.97,765.25
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,1035.02,762.19
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,1025.62,756.95
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,1009.9,747.28
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,990.89,735.52
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,968.63,721.87
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,943.26,706.09
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,911.78,686.71
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,877.62,665.36
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,840.34,640.62
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,800.7,614.04
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,756.55,584.96
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,710.78,554.31
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,661.42,519.46
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,611.0,480.95
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,557.66,439.93
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,504.27,397.6
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,447.95,351.04
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,392.49,303.8
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,333.75,253.29
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,278.09,204.12
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,222.06,154.52
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,170.18,108.97
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,118.0,66.75
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,73.09,35.11
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,32.22,14.16
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,15.24,3.0
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,10.32,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,17.34,5.74
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,36.24,15.78
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,78.64,38.67
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,124.58,72.36
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,177.53,116.5
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,189.97,140.87
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,170.94,134.78
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,229.21,181.24
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,298.32,236.64
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,335.32,265.99
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,370.94,293.25
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,413.23,325.49
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,456.06,357.34
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,467.07,363.58
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,469.4,363.02
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,635.96,493.29
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,815.1,620.91
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,855.02,644.98
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,892.22,668.03
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,925.48,688.22
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,955.98,706.45
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,981.78,721.49
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,1004.4,734.44
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,1022.7,746.05
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,1037.66,755.61
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,1047.18,760.67
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,1053.23,763.61
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,1054.78,764.9
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,1052.8,764.06
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,1043.53,758.99
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,1030.93,751.87
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,1015.27,742.47
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,996.34,730.99
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,973.19,716.75
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,946.97,700.46
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,915.7,680.46
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,881.8,658.62
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,843.38,633.79
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,802.7,607.16
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,757.59,578.07
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,710.96,547.45
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,661.52,513.83
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,611.04,476.8
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,557.08,435.83
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,503.2,393.61
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,446.86,348.19
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,391.32,301.83
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,333.3,252.63
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,277.88,204.24
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,221.62,154.5
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,169.47,108.78
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,117.3,66.68
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,72.54,35.24
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,30.47,13.15
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,15.32,2.44
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,9.83,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,16.42,4.59
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,34.58,14.72
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,76.55,37.06
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,122.22,70.26
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,174.91,113.96
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,228.29,161.37
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,285.95,212.8
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,342.88,263.22
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,401.2,313.42
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,457.06,359.48
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,513.91,404.43
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,568.85,446.96
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,623.69,487.86
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,674.79,523.42
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,724.93,555.39
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,771.59,585.3
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,816.55,613.53
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,856.09,636.41
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,892.59,656.87
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,926.66,677.16
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,958.03,695.55
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,984.58,710.72
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,1008.07,723.93
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,1026.95,735.68
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,1042.48,745.43
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,1053.56,750.98
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,1061.16,754.46
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,1062.73,755.8
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,1060.75,755.06
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,1054.19,750.94
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,1044.11,744.65
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,1028.6,736.06
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,1009.71,725.35
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,986.1,711.58
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,959.34,695.73
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,927.82,677.71
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,893.56,657.69
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,854.97,633.46
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,814.11,607.41
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,768.41,578.62
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,721.09,548.19
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,670.73,514.85
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,619.46,477.78
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,564.74,437.58
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,510.02,395.87
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,452.72,349.98
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,395.92,302.94
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,337.06,253.37
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,280.79,204.56
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,223.44,154.31
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,170.53,108.38
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,117.74,66.16
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,72.49,34.75
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,30.03,12.9
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,15.42,1.71
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
