Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,10.32,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,16.16,3.75
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,35.02,15.64
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,76.94,37.88
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,122.67,70.99
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,175.64,114.79
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,169.09,124.84
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,126.16,99.64
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,167.08,132.56
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,211.63,168.12
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,302.05,240.14
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,409.96,325.36
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,508.08,403.13
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,623.47,492.68
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,674.02,528.31
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,723.58,560.48
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,769.64,590.57
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,813.96,618.98
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,853.95,644.25
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,891.54,667.62
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,925.95,688.32
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,957.63,707.0
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,984.49,722.71
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,1008.24,736.37
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,1026.81,748.49
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,1041.98,758.53
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,1052.68,764.28
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,1059.84,767.85
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,1061.94,769.79
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,1060.44,769.55
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,1051.16,764.68
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,1038.49,757.69
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,1023.64,750.23
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,1005.44,740.58
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,981.93,727.79
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,955.25,712.99
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,924.41,694.07
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,890.82,673.16
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,852.9,648.1
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,812.51,621.12
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,767.77,591.45
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,721.38,560.24
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,671.98,525.48
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,621.26,486.95
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,566.17,444.7
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,511.06,401.13
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,454.21,354.22
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,397.98,306.42
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,338.86,256.17
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,281.25,205.81
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,223.57,154.74
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,170.04,107.79
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,117.15,65.17
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,71.67,33.62
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,30.01,13.0
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,15.85,1.02
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,9.83,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,16.67,3.26
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,33.61,14.63
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,75.83,36.63
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,121.55,69.37
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,174.56,112.95
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,228.44,160.53
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,286.78,212.33
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,344.69,263.44
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,404.1,314.38
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,460.84,361.12
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,518.68,406.86
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,574.41,450.09
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,630.07,491.77
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,682.21,528.41
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,733.36,561.31
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,780.87,591.83
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,826.69,620.68
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,865.87,643.63
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,901.9,664.16
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,936.3,684.33
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,967.96,702.51
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,995.74,718.45
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,1020.46,732.39
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,1039.05,742.02
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,1054.24,749.56
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,1065.45,755.11
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,1073.13,758.55
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,1074.23,759.55
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,1071.74,758.47
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,1063.68,752.49
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,1052.09,744.46
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,1036.05,735.23
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,1016.63,723.94
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,992.48,709.65
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,965.21,693.35
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,932.68,674.63
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,897.42,653.96
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,857.97,629.26
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,816.31,602.82
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,770.27,574.01
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,722.65,543.64
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,671.71,509.96
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,619.94,472.93
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,564.85,432.14
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,509.85,390.07
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,451.4,344.1
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,394.2,297.51
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,335.5,248.79
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,279.51,200.95
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,221.5,151.37
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,168.35,106.28
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,114.45,63.9
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,69.65,33.38
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,29.26,13.18
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,15.63,0.0
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,10.32,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,16.39,2.2
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,31.92,14.23
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,72.98,35.68
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,119.58,68.82
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,172.48,111.48
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,226.34,157.81
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,285.14,208.34
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,341.87,256.7
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,401.22,305.44
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,458.41,350.19
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,516.28,393.37
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,571.62,434.47
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,626.96,474.13
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,678.52,509.82
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,729.12,541.76
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,776.63,571.01
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,822.48,598.66
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,863.33,622.62
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,901.89,644.78
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,936.18,664.91
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,967.67,683.17
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,994.39,697.35
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,1017.91,709.46
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,1036.59,720.72
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,1051.86,729.99
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,1062.16,735.22
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,1068.9,738.37
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,1070.51,740.05
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,1068.51,739.66
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,1058.63,734.52
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,1045.35,727.38
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,1029.94,720.15
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,1011.19,710.83
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,988.48,697.55
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,962.51,682.21
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,931.04,664.38
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,896.82,644.63
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,858.38,620.85
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,817.52,595.24
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,772.24,567.14
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,725.33,537.52
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,674.18,504.17
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,622.06,467.46
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,566.91,427.97
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,511.8,387.03
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,453.47,341.53
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,396.35,295.45
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,336.75,247.08
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,279.85,199.35
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,221.94,150.16
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,168.89,105.47
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,114.5,63.14
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,69.34,32.79
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,28.77,12.92
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,15.76,0.0
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,10.32,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,16.52,1.1
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,31.71,14.69
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,72.02,36.05
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,116.65,67.52
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,170.45,110.83
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,223.19,156.42
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,280.95,206.56
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,337.6,255.96
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,397.07,306.34
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,454.08,352.82
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,512.37,398.53
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,567.77,440.23
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,623.24,480.37
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,674.84,516.27
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,725.6,548.51
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,773.0,578.26
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,818.81,606.35
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,860.11,630.0
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,899.04,651.66
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,933.81,671.6
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,965.88,689.64
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,992.84,703.31
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,1016.63,714.93
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,1035.61,724.99
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,1051.23,733.04
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,1060.95,737.55
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,1067.12,740.02
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,1068.71,740.88
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,1066.74,739.73
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,1056.41,732.08
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,1042.73,722.56
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,1026.51,713.54
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,1007.01,702.53
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,982.45,688.77
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,954.9,673.06
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,922.23,654.99
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,886.97,635.05
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,847.99,611.14
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,806.88,585.56
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,760.86,558.67
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,713.46,530.18
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,662.09,496.08
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,610.75,460.01
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,555.05,420.29
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,499.77,379.36
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,441.66,334.08
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,385.11,288.51
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,326.08,240.75
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,269.23,193.3
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,211.84,144.87
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,159.91,101.46
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,108.79,62.04
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,66.19,33.35
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,28.22,13.56
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,14.89,0.0
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,9.34,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,9.83,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.57,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,32.19,16.71
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,69.45,38.46
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,111.53,68.6
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,161.94,109.14
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,212.58,152.57
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,268.64,200.91
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,323.92,248.82
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,382.69,298.46
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,437.93,343.51
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,494.56,387.99
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,549.44,429.57
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,604.97,470.12
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,654.95,505.3
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,703.93,538.62
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,750.61,569.34
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,796.14,598.26
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,841.24,625.18
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,881.99,648.64
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,916.42,668.87
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,948.38,687.31
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,975.29,701.32
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,999.35,713.42
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,1018.48,723.8
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,1034.45,732.24
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,1045.63,737.75
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,1053.51,741.32
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,1055.03,742.55
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,1053.14,741.81
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,1045.88,736.33
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,1035.28,728.91
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,1018.91,719.45
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,999.35,708.07
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,975.71,694.09
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,949.08,678.21
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,916.57,659.8
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,881.58,639.57
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,842.91,615.36
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,801.98,589.4
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,756.18,560.77
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,710.65,531.87
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,660.64,497.81
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,609.58,461.61
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,553.83,421.47
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,498.53,380.2
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,441.45,335.4
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,385.38,289.88
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,326.14,241.21
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,269.15,193.14
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,212.87,145.37
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,161.35,102.02
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,109.05,61.61
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,65.35,32.28
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,27.41,12.98
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,15.03,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,9.83,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,15.79,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,31.26,15.66
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,69.27,36.8
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,111.66,66.32
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,162.45,106.27
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,213.9,149.57
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,270.73,197.5
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,326.23,243.9
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,385.02,291.32
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,441.5,334.75
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,498.85,376.8
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,553.89,415.99
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,609.39,453.77
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,660.39,486.35
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,710.78,516.66
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,755.89,542.33
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,801.31,567.61
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,842.18,589.42
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,881.02,609.54
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,915.36,627.83
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,947.17,644.43
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,974.34,656.76
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,998.61,667.27
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,1017.44,679.12
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,1033.06,689.22
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,1043.34,695.64
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,1050.26,700.15
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,1051.79,703.02
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,1049.88,703.93
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,1041.13,699.33
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,1029.08,692.8
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,1012.69,684.61
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,993.13,674.52
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,969.94,662.18
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,943.74,647.93
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,911.13,630.55
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,876.01,611.39
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,837.14,588.3
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,796.16,563.6
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,750.43,536.35
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,704.95,508.8
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,654.13,475.84
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,602.66,440.94
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,547.17,401.85
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,492.2,361.79
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,434.23,318.22
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,377.16,273.87
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,318.72,228.09
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,263.64,183.58
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,207.02,137.4
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,155.8,96.01
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,105.13,58.32
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,63.14,31.05
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,26.54,12.4
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,14.17,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,7.86,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.34,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,29.06,15.18
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,62.14,36.03
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,99.99,62.86
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,145.47,98.17
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,192.17,136.25
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,246.28,180.73
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,297.01,222.61
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,351.42,266.32
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,405.36,308.51
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,462.19,351.45
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,513.96,389.23
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,566.66,426.32
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,616.81,460.4
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,667.21,493.51
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,712.18,521.47
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,756.83,547.6
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,791.67,567.12
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,823.7,584.61
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,857.01,603.93
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,888.27,621.77
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,915.69,635.76
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,940.74,648.18
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,958.93,659.55
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,974.29,669.31
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,986.13,676.04
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,995.01,681.03
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,996.39,682.56
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,994.66,682.34
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,992.52,681.97
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,987.04,679.63
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,971.37,672.49
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,952.73,663.54
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,929.95,650.84
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,904.31,636.24
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,872.82,618.55
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,839.08,599.22
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,802.04,576.46
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,762.89,552.04
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,717.68,525.07
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,671.44,496.32
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,622.83,463.16
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,573.42,428.45
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,519.53,390.02
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,466.04,350.57
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,411.29,308.17
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,357.8,265.4
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,301.72,220.5
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,249.12,177.18
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,195.43,132.49
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,146.64,92.28
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,98.9,56.18
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,59.69,30.33
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,25.34,14.17
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,13.32,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,8.85,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.08,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,27.02,12.74
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,63.15,32.25
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,104.17,60.6
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,153.44,99.5
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,203.68,142.28
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,259.14,189.8
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,312.63,235.51
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,369.93,282.92
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,424.39,326.73
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,480.4,370.05
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,533.77,409.79
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,587.53,448.29
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,637.59,482.72
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,685.53,513.71
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,730.47,541.15
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,774.03,567.12
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,814.23,590.37
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,852.5,611.99
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,885.45,631.54
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,915.9,649.42
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,941.01,663.84
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,963.13,676.39
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,981.59,686.68
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,996.91,695.07
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,1005.56,699.79
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,1010.89,702.56
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,1011.85,703.81
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,1009.5,703.13
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,1000.47,698.38
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,988.28,691.76
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,972.35,683.94
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,953.37,674.21
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,929.1,659.7
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,902.1,643.41
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,870.68,625.48
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,836.91,605.81
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,799.15,582.01
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,759.49,556.71
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,717.12,530.04
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,671.26,500.56
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,621.97,466.57
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,572.15,431.15
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,518.13,391.38
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,464.78,350.92
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,409.44,307.82
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,356.05,264.88
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,299.45,219.34
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,246.33,175.35
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,192.89,130.65
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,144.66,90.83
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,96.84,54.58
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,57.49,28.68
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,23.47,12.57
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,12.47,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,6.88,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.78,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,26.91,13.91
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,58.05,34.35
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,94.73,60.81
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,138.76,95.44
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,183.72,132.68
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,233.87,174.51
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,283.79,215.98
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,337.57,259.62
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,390.3,301.33
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,444.24,342.68
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,495.49,380.67
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,547.96,418.28
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,597.36,452.57
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,647.37,486.21
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,692.52,515.61
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,737.0,543.77
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,781.96,570.68
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,828.83,598.31
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,862.23,617.94
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,893.44,636.09
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,919.75,651.38
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,943.49,665.05
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,962.16,675.13
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,977.89,683.44
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,983.21,685.71
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,991.17,689.8
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,993.05,691.22
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,991.78,690.85
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,990.68,691.07
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,986.12,689.2
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,970.69,680.27
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,952.2,669.52
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,928.36,655.7
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,901.74,640.05
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,870.72,622.49
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,837.33,603.19
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,799.18,580.48
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,761.56,557.81
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,716.85,529.74
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,670.99,500.41
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,620.42,465.41
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,569.65,429.25
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,516.48,390.95
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,463.59,351.51
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,406.85,307.24
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,352.41,263.43
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,296.29,217.72
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,243.75,173.85
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,189.28,128.81
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,141.18,89.7
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,94.45,54.55
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,56.21,29.3
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,22.7,11.79
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,10.88,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,7.86,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.46,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,26.14,12.71
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,61.16,32.8
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,100.47,59.88
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,148.33,97.32
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,144.55,105.61
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,112.65,87.29
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,138.45,107.6
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,166.23,129.07
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,221.97,172.14
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,284.83,219.92
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,420.25,324.71
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,582.91,446.12
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,634.01,480.98
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,684.89,515.02
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,731.53,545.13
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,774.57,572.4
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,817.57,598.43
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,859.26,623.19
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,893.82,644.26
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,925.9,663.65
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,952.07,679.15
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,975.28,692.77
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,994.43,705.27
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,1010.4,715.86
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,1019.67,722.3
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,1025.55,726.74
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,1027.02,727.88
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,1025.11,727.02
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,1012.67,719.85
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,997.15,710.83
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,981.74,701.42
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,963.29,690.09
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,939.92,675.63
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,913.74,659.36
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,882.22,640.85
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,851.74,622.91
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,814.8,599.18
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,775.52,573.72
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,730.27,544.69
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,683.83,514.26
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,636.04,481.03
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,586.82,445.78
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,532.33,406.18
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,478.34,365.54
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,423.56,322.18
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,369.15,277.6
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,311.3,229.7
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,255.8,182.57
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,200.71,135.45
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,149.64,92.28
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,98.82,53.63
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,56.7,26.43
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,19.84,9.44
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,13.76,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
