Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,7.37,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,11.54,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,23.17,10.11
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,60.79,29.67
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,103.22,58.67
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,154.14,99.12
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,166.86,121.84
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,150.1,116.74
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,193.27,151.3
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,240.67,188.94
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,348.74,273.23
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,485.87,378.89
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,540.36,419.45
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,595.25,459.21
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,643.7,492.93
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,690.5,524.02
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,737.22,554.14
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,780.27,581.28
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,814.43,601.25
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,841.86,616.55
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,875.93,637.4
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,907.8,656.6
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,929.18,667.58
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,947.26,676.46
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,965.53,687.88
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,980.95,697.55
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,988.56,701.71
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,993.04,704.0
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,995.37,705.76
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,994.64,705.69
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,1003.88,712.45
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,1003.61,713.18
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,987.53,703.66
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,968.36,692.31
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,944.27,678.09
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,917.33,661.98
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,885.05,643.32
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,850.4,622.87
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,814.93,600.41
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,774.14,574.1
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,728.51,546.2
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,681.73,516.66
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,631.83,481.76
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,581.23,445.28
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,525.93,404.71
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,471.39,363.28
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,414.84,318.87
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,360.0,274.18
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,302.25,225.99
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,248.11,179.66
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,193.64,133.05
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,144.13,91.29
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,95.09,53.78
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,55.08,27.57
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,20.63,9.81
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,13.76,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,7.37,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,11.65,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,21.37,11.2
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,58.2,27.24
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,100.76,56.09
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,152.75,97.39
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,162.96,118.68
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,142.87,111.27
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,191.81,150.08
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,247.15,193.87
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,295.72,231.64
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,346.72,270.53
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,460.69,359.55
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,595.24,461.76
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,646.11,496.76
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,696.23,528.94
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,742.6,558.74
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,787.48,587.06
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,826.67,610.37
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,863.19,631.6
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,897.02,652.11
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,928.26,670.82
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,955.37,685.42
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,979.48,698.02
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,997.98,709.89
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,1013.2,719.82
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,1023.58,725.35
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,1030.54,728.83
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,1032.02,730.06
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,1030.02,729.26
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,1021.16,723.17
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,1008.95,715.1
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,993.33,707.82
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,974.47,698.46
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,950.87,684.59
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,924.22,668.68
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,892.66,650.5
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,858.52,630.42
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,819.93,605.84
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,779.14,579.53
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,734.04,550.87
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,687.51,520.74
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,637.92,486.94
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,587.42,450.42
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,533.03,410.48
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,478.29,368.76
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,421.8,324.11
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,366.54,278.73
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,308.51,229.78
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,253.62,182.24
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,197.3,133.67
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,145.03,89.38
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,94.62,50.78
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,53.07,24.2
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,17.88,7.38
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,12.78,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,13.76,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,20.92,10.64
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,58.88,27.87
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,102.09,57.06
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,155.18,99.26
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,169.48,123.67
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,155.43,121.12
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,251.17,193.86
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,383.16,297.77
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,440.99,345.19
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,500.37,392.3
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,556.55,436.03
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,613.0,478.47
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,666.63,516.45
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,719.61,550.85
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,767.82,581.81
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,814.47,611.17
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,856.19,635.8
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,895.38,658.37
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,931.49,679.93
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,964.89,699.55
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,992.43,715.28
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,1016.85,729.0
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,1037.12,741.57
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,1053.95,752.08
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,1064.73,757.37
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,1071.91,760.53
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,1073.45,761.83
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,1071.32,760.98
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,1061.77,754.09
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,1048.74,745.16
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,1031.52,735.19
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,1010.92,723.13
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,985.6,708.07
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,957.18,690.97
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,924.1,670.47
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,888.37,648.12
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,847.39,622.13
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,804.24,594.45
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,757.08,564.87
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,708.48,533.77
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,656.23,498.36
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,603.34,460.35
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,546.97,418.4
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,490.32,374.87
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,430.98,327.94
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,373.38,280.79
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,313.41,231.0
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,256.86,182.77
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,197.87,132.86
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,145.78,89.57
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,94.51,51.13
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,52.84,24.84
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,19.0,7.64
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,12.78,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,7.37,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,14.74,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,22.55,11.56
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,58.32,29.46
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,100.42,57.87
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,152.02,98.3
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,203.57,142.16
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,261.26,191.84
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,318.48,241.61
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,378.3,292.3
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,435.88,339.2
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,495.4,385.72
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,550.98,428.48
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,606.96,470.06
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,658.7,506.27
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,710.76,540.37
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,758.5,569.6
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,804.8,597.19
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,848.17,622.62
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,889.68,646.39
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,924.89,667.48
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,957.41,686.73
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,984.62,702.54
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,1008.74,716.39
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,1028.21,727.8
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,1044.31,737.14
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,1054.91,743.12
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,1061.97,747.0
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,1063.46,750.54
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,1061.34,751.96
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,1052.73,747.82
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,1040.63,741.54
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,1024.51,733.91
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,1005.04,724.11
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,981.17,709.96
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,954.1,693.69
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,921.47,674.77
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,886.13,653.84
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,846.71,629.87
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,804.94,603.96
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,758.01,574.82
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,709.59,544.05
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,657.61,507.84
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,604.84,468.97
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,548.42,426.85
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,491.64,382.94
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,432.14,335.38
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,374.31,287.41
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,313.89,235.96
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,256.9,186.17
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,197.86,135.04
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,145.53,90.62
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,93.7,50.91
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,51.54,24.07
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,18.21,6.59
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,11.8,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,12.78,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,19.9,9.23
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,57.22,27.56
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,100.24,56.42
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,152.51,97.64
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,163.44,119.66
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,143.76,112.74
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,194.88,153.68
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,254.86,201.85
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,274.4,217.84
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,291.16,230.73
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,350.86,277.49
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,419.29,330.12
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,463.16,361.88
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,507.98,393.72
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,650.86,505.4
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,805.03,616.81
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,845.26,641.88
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,883.13,665.9
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,917.47,687.03
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,949.06,706.16
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,975.4,721.69
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,998.58,735.1
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,1016.95,746.84
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,1031.95,756.47
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,1041.01,762.35
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,1046.53,766.06
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,1047.48,768.44
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,1044.86,768.63
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,1034.45,762.64
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,1020.68,754.54
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,1004.82,746.56
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,985.68,736.37
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,960.93,722.44
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,933.17,706.6
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,900.35,686.33
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,864.97,664.09
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,825.77,637.65
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,784.42,609.46
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,738.33,578.44
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,690.88,545.99
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,639.81,507.77
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,588.85,468.1
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,532.72,424.27
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,477.06,379.44
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,419.35,331.57
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,363.11,283.37
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,304.4,232.04
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,248.26,181.98
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,191.43,131.81
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,140.12,87.62
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,89.68,48.85
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,48.81,22.83
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,17.42,5.39
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,10.81,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,12.78,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.42,9.2
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,56.74,28.3
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,98.67,56.35
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,150.23,96.77
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,122.74,87.74
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,61.86,46.6
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,77.8,59.78
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,93.79,72.71
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,126.73,99.3
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,160.06,125.67
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,197.59,155.07
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,238.82,186.88
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,370.36,290.48
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,515.94,400.48
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,656.99,507.78
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,808.49,613.99
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,848.17,636.23
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,885.15,657.2
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,920.45,678.47
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,953.1,697.84
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,980.51,713.69
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,1004.89,727.57
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,1024.15,738.18
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,1040.06,746.74
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,1050.05,751.63
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,1056.52,754.45
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,1057.94,756.19
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,1055.79,755.81
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,1048.55,750.82
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,1037.78,743.7
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,1021.13,734.38
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,1001.15,722.96
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,975.55,707.88
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,946.94,690.76
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,913.62,671.45
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,877.69,650.17
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,836.89,624.29
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,794.07,596.7
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,747.11,566.58
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,698.8,535.0
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,646.55,498.41
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,592.44,458.85
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,535.89,416.76
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,479.94,373.58
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,419.36,325.27
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,360.7,276.86
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,300.71,226.05
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,244.61,177.4
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,186.63,127.81
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,136.2,85.95
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,86.59,48.77
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,47.29,23.72
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,17.88,4.59
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,8.85,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.66,8.93
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,55.54,29.57
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,95.9,56.89
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,146.24,96.19
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,123.39,89.6
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,70.51,54.07
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,102.56,80.65
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,135.01,107.0
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,146.58,115.87
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,158.13,124.62
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,184.76,145.45
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,212.07,166.51
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,244.1,190.67
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,280.21,217.53
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,349.58,270.46
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,421.94,324.41
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,560.09,429.75
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,705.32,536.12
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,823.11,624.13
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,941.34,703.96
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,967.5,719.09
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,990.61,732.88
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,1009.58,745.09
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,1025.26,755.22
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,1034.08,759.81
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,1039.44,762.27
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,1040.79,764.91
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,1038.66,765.39
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,1028.76,759.69
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,1015.55,751.91
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,999.36,741.64
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,979.95,729.29
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,955.51,713.88
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,928.13,696.47
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,896.18,677.19
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,861.7,656.09
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,822.21,630.0
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,780.69,602.2
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,736.51,574.17
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,688.62,542.65
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,637.52,505.12
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,585.77,465.97
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,529.25,421.75
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,473.39,376.7
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,415.59,328.81
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,358.66,280.1
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,299.62,228.54
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,244.36,179.35
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,187.54,129.5
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,136.69,86.14
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,86.38,48.08
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,46.65,22.96
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,17.8,3.31
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,8.85,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,18.22,6.69
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,53.87,25.73
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,96.93,54.27
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,149.86,95.79
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,175.59,127.54
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,180.39,139.63
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,212.96,168.05
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,242.6,193.11
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,355.51,283.56
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,498.62,397.49
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,554.93,441.82
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,611.8,485.41
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,665.14,524.16
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,717.89,559.64
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,766.57,591.76
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,813.69,622.24
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,854.95,648.18
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,893.66,672.05
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,928.71,693.18
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,961.02,712.27
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,988.95,728.7
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,1013.75,743.05
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,1032.87,755.17
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,1048.55,765.18
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,1058.67,770.19
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,1065.18,773.01
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,1066.57,773.81
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,1064.3,772.41
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,1057.8,767.29
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,1047.63,759.96
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,1031.51,751.52
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,1011.92,740.89
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,987.38,725.92
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,959.58,708.77
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,926.63,689.18
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,890.88,667.54
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,850.27,641.05
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,807.36,612.76
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,759.79,581.83
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,710.66,549.3
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,657.95,511.39
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,604.5,470.82
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,547.33,427.89
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,490.48,383.58
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,430.08,334.29
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,371.14,284.54
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,310.2,232.31
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,252.68,181.76
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,193.19,129.92
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,139.93,84.87
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,86.24,44.76
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,43.99,19.13
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,11.37,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,10.81,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,16.92,5.18
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,51.49,23.77
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,93.88,51.54
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,145.97,92.13
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,199.08,137.77
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,256.77,188.13
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,242.0,186.88
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,189.82,149.79
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,321.85,254.07
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,488.45,383.57
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,543.79,426.17
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,599.76,468.34
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,652.29,506.84
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,704.14,542.48
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,751.4,573.39
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,797.16,602.79
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,839.71,628.67
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,880.23,652.8
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,915.05,675.1
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,947.14,695.55
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,974.11,711.99
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,997.89,726.34
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,1016.78,738.64
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,1032.28,748.86
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,1042.39,754.59
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,1048.91,758.12
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,1050.24,759.58
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,1047.97,758.86
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,1040.13,754.97
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,1028.76,748.86
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,1012.92,740.77
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,993.68,730.48
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,969.19,715.26
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,941.56,697.94
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,908.82,678.22
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,873.41,656.51
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,833.95,630.79
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,792.18,603.28
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,745.19,572.35
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,696.72,539.92
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,644.54,502.74
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,591.53,463.08
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,534.67,419.14
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,478.46,374.3
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,419.68,326.03
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,362.34,277.35
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,301.63,225.36
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,244.49,175.22
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,186.52,124.88
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,134.4,80.9
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,82.13,42.11
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,41.37,17.72
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,11.04,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,9.83,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,15.63,3.7
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,50.14,22.18
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,93.08,50.06
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,146.57,91.77
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,153.91,111.78
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,128.64,100.99
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,153.8,121.69
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,179.58,142.44
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,213.48,168.97
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,248.82,196.08
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,342.63,269.77
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,450.64,352.29
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,571.69,444.78
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,705.82,541.76
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,753.23,570.82
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,799.06,598.91
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,841.61,623.0
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,882.05,645.12
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,916.74,664.92
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,948.63,682.77
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,975.58,695.98
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,999.38,707.12
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,1018.47,717.44
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,1034.12,725.71
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,1044.21,729.92
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,1050.68,732.0
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,1051.51,734.33
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,1048.66,734.48
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,1038.98,728.96
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,1025.83,721.32
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,1009.4,713.08
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,989.6,702.64
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,964.25,688.96
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,935.89,673.12
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,902.22,654.25
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,865.91,633.37
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,824.85,607.71
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,781.8,580.36
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,734.86,550.84
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,686.53,519.78
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,633.74,483.23
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,580.63,444.66
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,524.88,403.45
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,468.85,360.48
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,409.53,312.86
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,352.39,265.43
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,292.95,215.46
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,236.45,166.91
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,179.12,118.44
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,128.51,77.01
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,78.44,40.75
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,39.17,17.24
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,11.61,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
