Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,6.88,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,17.08,3.71
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,47.6,24.66
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,86.24,50.7
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,134.76,88.13
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,183.75,129.61
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,238.55,176.74
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,223.94,173.66
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,180.39,142.45
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,263.19,208.43
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,361.5,285.92
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,459.97,363.33
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,576.64,452.9
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,628.67,489.58
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,680.8,525.38
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,728.51,557.32
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,775.18,587.27
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,821.81,615.48
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,864.28,640.27
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,899.39,661.05
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,932.01,680.02
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,959.53,694.57
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,984.14,707.16
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,1003.32,717.68
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,1019.25,726.2
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,1029.8,731.87
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,1036.95,735.5
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,1038.66,736.91
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,1036.89,736.28
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,1028.18,730.33
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,1016.07,722.36
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,999.63,714.62
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,979.96,704.8
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,955.15,690.18
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,927.34,673.55
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,894.15,654.29
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,858.44,633.15
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,817.68,607.06
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,774.92,579.34
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,730.08,550.75
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,681.55,518.75
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,628.92,481.45
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,575.83,442.67
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,518.77,400.25
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,462.51,356.92
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,403.93,309.71
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,346.77,262.17
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,287.28,212.19
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,231.9,164.65
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,174.91,116.51
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,124.54,75.3
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,75.26,39.74
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,37.09,16.64
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,11.75,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.65,1.51
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,45.38,24.18
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,82.56,49.57
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,129.35,85.54
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,178.79,126.83
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,233.66,173.38
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,287.41,219.55
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,345.51,268.4
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,401.0,313.53
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,458.97,359.01
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,513.74,400.47
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,569.65,441.28
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,622.14,478.39
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,674.69,514.37
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,721.19,545.71
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,767.67,575.1
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,816.7,604.88
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,861.93,631.5
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,896.68,652.12
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,928.98,671.05
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,956.26,686.66
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,980.65,700.4
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,1000.08,710.54
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,1016.31,718.71
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,1027.23,724.13
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,1034.78,727.59
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,1036.44,728.51
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,1034.65,727.46
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,1024.11,720.13
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,1010.29,710.93
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,993.58,701.46
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,973.7,690.05
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,949.13,676.05
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,921.55,660.05
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,887.92,640.97
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,855.38,622.4
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,814.6,597.11
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,771.81,570.13
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,724.42,540.46
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,675.93,508.65
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,623.61,472.24
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,570.88,434.35
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,513.42,392.35
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,456.73,349.34
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,397.82,302.51
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,341.15,255.93
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,281.52,206.84
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,226.28,160.26
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,169.72,113.04
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,120.35,73.21
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,72.67,39.1
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,36.08,16.64
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,12.38,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,13.88,0.09
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,46.38,23.53
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,85.14,49.32
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,134.24,86.9
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,184.39,128.89
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,241.53,177.69
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,214.68,165.84
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,150.96,118.76
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,173.91,136.67
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,199.05,155.78
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,239.43,186.54
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,281.66,218.08
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,393.59,303.82
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,518.78,395.95
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,647.09,490.55
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,785.38,585.62
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,824.07,607.34
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,863.54,630.06
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,898.29,650.62
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,930.48,669.4
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,957.52,685.22
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,981.6,699.17
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,1000.2,709.67
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,1015.53,718.19
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,1025.51,723.45
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,1032.07,726.69
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,1033.2,728.14
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,1030.86,727.56
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,1026.2,726.02
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,1017.9,722.24
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,1001.62,712.75
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,982.03,701.24
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,955.88,685.85
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,926.76,668.46
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,893.5,649.05
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,857.67,627.75
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,817.33,601.94
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,774.95,574.52
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,727.33,543.93
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,678.46,511.93
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,627.48,475.92
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,574.41,437.35
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,517.17,394.27
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,460.71,350.43
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,401.29,303.09
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,344.0,255.95
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,283.34,205.57
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,227.4,158.12
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,170.27,110.43
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,120.22,70.31
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,71.01,35.93
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,33.33,13.8
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,11.13,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,12.8,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,44.15,21.63
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,82.58,46.9
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,131.5,84.07
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,181.24,125.61
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,237.9,173.89
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,292.98,221.26
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,352.13,270.79
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,408.99,316.64
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,468.52,362.71
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,523.8,404.26
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,579.86,444.7
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,632.57,481.45
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,685.12,516.52
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,731.1,545.52
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,777.69,574.44
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,821.67,600.3
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,864.22,624.74
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,899.54,645.42
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,932.26,664.32
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,959.3,678.59
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,983.3,690.9
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,1002.7,702.71
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,1018.76,712.58
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,1028.95,717.93
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,1035.63,721.24
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,1036.74,722.72
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,1034.28,722.14
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,1022.82,714.6
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,1008.07,705.14
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,991.03,697.2
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,970.76,687.2
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,945.54,672.56
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,917.41,655.99
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,883.75,636.48
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,847.62,615.17
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,806.8,589.48
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,766.66,563.99
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,718.77,533.6
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,669.75,501.29
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,617.11,463.61
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,564.2,424.74
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,507.02,383.05
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,450.84,340.59
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,391.49,293.66
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,334.63,247.25
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,275.23,198.38
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,220.28,152.3
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,163.89,106.0
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,114.65,67.08
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,67.21,34.31
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,31.49,13.01
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.55,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,42.58,21.35
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,80.76,46.93
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,128.76,83.35
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,177.85,124.26
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,233.46,171.52
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,287.49,217.73
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,345.83,266.38
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,401.86,311.43
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,460.18,356.47
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,515.62,399.04
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,572.1,440.97
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,623.57,477.05
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,675.17,511.97
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,723.2,543.63
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,770.19,573.17
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,810.53,596.89
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,848.73,618.84
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,883.72,639.63
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,916.35,658.75
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,944.42,674.82
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,969.76,689.11
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,983.24,695.93
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,998.99,704.33
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,1010.0,710.25
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,1017.77,714.24
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,1018.77,715.19
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,1016.41,714.21
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,1009.63,709.14
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,999.47,702.09
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,982.25,692.17
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,961.92,680.36
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,934.65,664.46
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,909.31,649.75
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,874.95,630.05
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,838.31,608.64
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,796.11,582.01
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,752.42,554.07
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,704.35,523.59
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,655.44,490.39
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,603.1,453.92
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,550.2,415.93
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,493.0,374.15
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,437.13,331.87
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,379.11,286.58
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,323.72,241.82
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,265.05,193.91
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,211.28,149.13
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,156.87,104.28
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,109.57,66.74
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,63.24,34.1
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,28.85,12.01
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,11.63,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,43.8,19.59
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,84.88,45.8
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,137.22,85.51
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,190.59,130.95
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,251.46,184.04
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,210.79,162.91
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,127.63,100.47
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,151.24,119.1
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,175.62,137.85
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,219.94,172.48
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,264.44,206.61
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,374.37,291.8
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,496.38,382.83
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,647.21,497.47
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,809.11,611.16
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,851.37,635.29
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,891.31,658.46
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,926.9,679.75
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,959.69,699.06
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,986.73,713.56
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,1010.52,725.91
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,1029.41,736.17
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,1044.83,744.3
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,1054.25,749.62
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,1060.02,752.75
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,1060.57,753.82
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,1057.44,752.72
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,1045.65,746.23
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,1030.45,737.69
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,1012.87,727.33
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,991.95,714.87
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,965.06,698.55
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,935.19,680.26
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,901.15,660.19
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,864.54,638.21
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,822.53,611.08
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,778.54,582.35
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,732.07,552.49
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,681.93,518.94
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,628.08,480.54
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,573.79,440.66
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,515.39,397.09
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,457.88,352.59
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,398.02,304.16
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,339.82,255.53
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,278.62,204.0
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,221.93,155.35
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,164.44,107.1
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,114.16,66.71
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,64.91,32.65
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,28.23,10.45
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,12.66,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,41.81,20.21
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,80.35,45.66
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,130.02,83.32
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,180.48,125.72
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,237.86,175.0
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,200.81,155.35
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,125.32,98.53
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,172.47,136.19
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,221.73,174.64
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,256.73,201.06
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,293.0,227.96
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,387.28,300.02
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,491.88,377.32
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,633.51,483.02
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,787.47,589.79
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,826.96,611.97
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,863.82,633.03
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,899.26,654.16
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,927.68,670.56
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,955.21,686.38
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,979.87,700.3
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,998.61,710.48
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,1014.14,718.72
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,1024.35,723.72
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,1031.18,726.74
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,1031.61,727.38
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,1028.6,726.05
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,1017.89,718.55
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,1003.91,709.17
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,986.56,699.21
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,966.08,687.31
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,945.43,675.33
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,916.69,658.11
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,882.27,638.13
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,845.49,616.4
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,804.09,590.37
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,760.78,562.75
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,712.52,532.0
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,663.32,498.54
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,610.44,460.63
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,557.54,421.68
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,499.52,379.27
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,442.71,336.21
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,383.81,289.5
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,327.28,243.18
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,267.03,193.91
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,211.71,147.73
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,155.78,101.7
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,107.38,63.57
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,60.81,31.58
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,25.8,8.93
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.85,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,38.69,18.83
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,75.18,43.31
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,123.24,79.5
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,172.11,120.17
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,228.12,167.98
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,282.19,214.41
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,340.8,263.57
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,352.2,275.37
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,344.29,269.47
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,446.53,348.8
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,568.3,440.13
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,620.04,476.12
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,671.98,511.44
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,719.88,543.42
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,766.76,573.35
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,810.46,599.48
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,852.68,624.16
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,887.83,645.09
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,916.04,661.39
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,942.56,675.65
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,966.13,687.92
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,985.1,698.66
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,1000.9,707.48
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,1009.55,711.88
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,1014.83,714.31
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,1015.69,715.17
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,1013.17,714.06
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,1002.51,708.33
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,994.48,704.39
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,976.6,693.87
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,955.63,681.49
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,930.07,666.15
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,901.64,648.93
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,866.71,628.64
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,829.52,606.61
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,788.71,580.63
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,746.06,553.12
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,697.66,522.14
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,648.4,488.33
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,595.89,451.4
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,543.42,413.31
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,486.38,371.12
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,430.71,328.46
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,372.5,282.46
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,316.7,236.8
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,257.46,187.9
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,203.31,142.39
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,148.92,97.45
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,102.08,60.54
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,56.74,29.38
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,22.98,6.67
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.88,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,36.09,18.15
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,71.26,42.86
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,116.37,77.13
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,162.11,115.23
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,213.6,158.89
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,229.04,177.13
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,229.87,180.93
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,320.98,252.79
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,430.08,337.66
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,483.87,378.21
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,539.24,418.73
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,588.06,453.08
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,636.39,485.94
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,682.61,517.74
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,728.26,548.45
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,749.67,558.82
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,763.42,563.85
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,796.71,585.02
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,828.58,604.81
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,856.62,621.04
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,881.52,635.07
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,899.62,646.71
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,915.37,656.89
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,927.02,663.75
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,936.15,669.04
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,936.28,669.41
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,933.73,668.18
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,925.06,661.72
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,913.81,653.69
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,896.62,643.2
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,877.08,631.19
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,853.56,616.95
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,827.82,601.1
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,794.17,580.55
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,759.05,558.69
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,719.84,532.79
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,680.87,506.59
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,634.44,476.19
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,588.02,444.97
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,539.61,410.8
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,491.31,375.74
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,437.0,335.67
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,384.77,295.96
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,330.46,253.51
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,279.16,212.28
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,225.22,168.31
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,175.35,127.26
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,126.35,87.66
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,84.13,54.63
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,46.65,26.96
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,17.22,3.12
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,9.34,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,11.97,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,29.23,14.49
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,61.92,39.2
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,102.12,70.55
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,145.49,106.09
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,194.69,147.05
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,200.71,156.45
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,190.71,150.54
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,232.27,183.75
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,274.62,216.94
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,338.64,266.38
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,413.15,322.63
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,506.29,392.37
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,607.26,465.54
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,652.1,495.95
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,696.74,525.91
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,729.02,545.84
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,758.45,563.49
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,791.44,584.44
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,823.01,604.15
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,847.61,617.63
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,870.13,629.63
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,887.73,641.03
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,903.95,651.58
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,912.99,657.04
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,919.56,660.96
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,920.13,661.62
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,918.15,660.75
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,913.42,657.61
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,906.0,652.76
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,888.05,641.67
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,867.84,629.13
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,844.21,614.72
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,818.42,598.72
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,782.94,576.77
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,747.61,554.55
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,708.78,529.65
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,668.8,503.41
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,622.55,471.61
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,576.44,439.24
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,526.55,403.55
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,477.42,367.5
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,424.1,327.23
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,372.95,287.63
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,317.76,244.1
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,264.5,201.22
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,212.51,159.11
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,165.32,120.51
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,116.99,81.72
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,75.38,49.29
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,40.97,23.43
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,13.41,0.46
