Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,11.8,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,24.59,11.35
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,55.94,35.72
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,93.64,65.47
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,136.14,100.16
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,184.05,139.71
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,169.95,132.55
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,140.02,110.09
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,182.2,143.74
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,225.95,178.06
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,298.95,235.22
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,376.94,295.06
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,448.22,348.24
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,522.33,402.29
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,599.38,458.15
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,677.61,513.61
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,724.96,545.26
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,775.71,578.77
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,809.12,599.87
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,840.87,619.71
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,867.75,636.92
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,892.55,652.65
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,910.83,664.72
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,926.57,675.26
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,937.43,681.71
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,945.58,686.47
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,946.16,687.43
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,943.9,686.67
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,930.81,678.9
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,915.16,669.54
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,898.01,659.83
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,878.43,648.44
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,855.8,634.21
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,830.66,618.17
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,796.89,596.74
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,761.53,573.91
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,723.36,547.98
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,683.71,520.58
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,637.12,488.15
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,590.38,454.93
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,539.12,417.81
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,490.07,381.29
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,435.5,339.97
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,383.01,299.03
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,328.77,255.13
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,277.34,212.44
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,222.92,167.3
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,173.71,126.11
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,124.36,85.62
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,81.78,52.01
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,43.66,24.11
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,15.76,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,14.25,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,30.74,14.61
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,63.46,38.95
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,105.61,71.31
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,151.06,108.61
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,203.55,152.8
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,192.24,150.04
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,159.02,125.94
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,215.09,170.63
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,280.12,221.69
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,322.48,254.34
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,366.64,287.79
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,445.36,347.47
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,528.55,408.84
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,622.31,478.66
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,724.34,552.41
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,757.06,572.65
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,786.37,590.66
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,820.48,612.54
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,852.85,632.91
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,880.24,649.84
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,905.47,665.2
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,923.57,677.18
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,939.05,687.57
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,949.2,693.19
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,956.53,697.07
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,957.08,698.01
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,954.71,697.18
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,952.02,696.57
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,946.08,693.87
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,927.83,683.87
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,906.89,672.11
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,880.43,655.52
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,851.61,637.25
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,816.73,615.49
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,780.1,592.3
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,738.79,564.93
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,696.32,536.09
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,648.51,502.26
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,600.48,467.54
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,548.33,429.14
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,496.84,390.21
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,439.88,346.61
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,386.99,304.8
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,330.8,258.7
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,277.97,214.3
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,222.82,167.96
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,173.1,125.85
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,123.16,84.55
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,80.73,51.09
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,42.31,22.99
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,13.3,0.0
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,13.76,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,29.58,13.49
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,62.7,38.34
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,105.43,71.11
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,117.95,87.58
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,117.33,91.65
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,145.32,114.72
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,174.8,138.67
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,222.35,176.77
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,272.23,216.23
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,289.66,229.12
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,301.19,236.97
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,390.18,305.76
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,489.06,379.75
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,595.51,460.45
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,712.97,546.75
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,751.87,570.97
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,789.08,594.02
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,822.34,616.53
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,853.74,637.47
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,879.42,653.24
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,902.71,667.41
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,920.48,677.92
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,935.57,686.72
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,944.84,692.06
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,951.23,695.62
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,951.21,696.13
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,948.23,694.85
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,927.21,681.65
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,903.76,666.26
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,885.82,655.9
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,865.52,643.85
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,841.99,628.92
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,816.14,612.27
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,782.6,590.64
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,747.57,567.67
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,708.69,541.89
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,668.56,514.68
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,620.48,481.61
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,574.41,449.13
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,524.55,412.25
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,475.23,374.83
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,421.32,332.68
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,369.63,291.27
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,315.54,247.07
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,264.61,204.51
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,211.68,160.34
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,163.0,119.46
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,115.14,79.95
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,73.96,47.33
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,38.57,20.9
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,12.0,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,13.76,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,29.08,12.43
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,63.04,37.61
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,106.51,70.48
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,151.66,107.39
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,204.14,151.57
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,210.63,163.12
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,199.74,157.55
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,301.5,237.89
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,425.48,334.59
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,479.53,376.26
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,535.16,418.13
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,586.3,455.64
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,637.91,492.43
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,684.4,524.57
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,730.22,555.45
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,765.54,576.61
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,797.77,595.4
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,831.66,616.29
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,863.62,635.69
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,890.5,652.01
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,915.01,666.76
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,933.64,677.27
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,949.49,686.07
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,959.34,691.45
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,966.22,695.05
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,966.68,696.03
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,964.08,695.18
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,955.03,688.87
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,947.25,683.51
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,929.63,672.86
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,909.19,660.46
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,886.66,646.97
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,858.15,629.44
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,823.59,608.72
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,787.1,586.45
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,746.28,559.92
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,703.97,531.23
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,656.14,498.4
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,607.89,464.45
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,555.72,426.76
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,503.89,388.22
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,447.56,345.74
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,393.16,303.34
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,336.07,257.57
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,280.8,211.98
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,224.32,164.85
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,173.46,122.09
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,122.3,80.53
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,79.1,47.31
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,39.39,19.35
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,11.65,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,13.27,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,30.66,11.68
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,66.95,37.17
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,115.35,73.23
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,164.48,113.81
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,221.65,162.65
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,187.53,144.89
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,120.29,94.58
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,154.84,122.39
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,193.4,152.91
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,234.83,184.94
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,278.37,217.98
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,351.48,273.68
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,426.43,329.23
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,589.43,454.53
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,767.47,582.32
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,812.48,609.75
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,852.55,634.59
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,886.88,655.37
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,918.63,674.32
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,945.2,688.85
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,968.79,701.39
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,987.4,713.09
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,1002.69,722.79
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,1011.65,727.55
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,1017.12,730.22
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,1017.59,730.88
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,1014.54,729.45
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,997.22,717.93
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,982.77,708.43
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,964.0,697.21
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,942.15,684.04
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,915.08,667.75
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,885.32,649.59
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,849.96,628.28
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,812.44,605.29
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,769.48,577.31
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,724.99,547.94
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,677.48,515.89
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,628.05,481.11
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,573.93,441.92
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,520.13,401.79
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,462.38,358.02
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,406.38,314.06
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,346.71,265.87
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,290.31,218.85
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,231.77,169.51
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,178.98,124.65
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,124.31,80.1
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,79.4,45.8
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,38.43,17.63
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,14.74,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,12.78,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,29.41,10.36
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,65.35,35.83
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,112.38,70.64
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,161.2,110.9
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,218.41,159.83
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,189.17,146.18
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,126.54,99.72
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,145.41,114.8
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,164.64,129.81
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,241.24,190.95
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,325.77,256.87
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,378.48,296.27
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,434.39,337.33
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,594.28,461.51
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,766.43,585.72
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,809.99,611.37
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,851.8,636.39
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,887.0,657.86
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,919.59,677.46
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,947.03,693.55
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,971.42,707.64
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,989.72,718.79
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,1004.64,727.88
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,1014.69,732.92
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,1021.19,735.83
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,1021.11,736.13
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,1017.44,734.31
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,1004.84,725.42
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,988.94,714.58
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,970.69,703.74
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,949.24,690.84
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,921.53,674.16
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,891.02,655.53
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,855.59,634.7
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,817.82,611.96
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,778.63,587.87
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,734.34,559.75
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,685.12,527.33
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,635.01,491.74
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,580.83,452.06
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,526.71,411.13
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,468.72,366.44
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,411.97,321.11
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,352.28,271.47
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,295.53,222.85
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,235.59,171.87
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,181.23,125.12
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,126.29,79.73
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,80.3,44.5
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,37.34,15.5
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,13.76,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,29.43,9.32
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,66.59,35.52
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,115.94,71.82
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,165.87,113.61
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,222.74,162.78
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,193.95,149.83
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,127.34,100.34
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,146.82,115.94
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,166.65,131.44
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,195.48,153.96
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,228.28,179.27
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,345.32,271.3
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,474.7,369.1
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,617.98,478.92
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,773.28,590.42
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,807.55,609.73
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,837.69,626.92
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,872.5,648.33
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,904.95,667.95
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,931.39,683.47
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,954.89,697.07
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,972.68,708.37
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,987.34,717.76
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,996.37,722.6
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,1002.08,725.42
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,1001.9,725.64
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,998.37,723.84
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,989.44,717.61
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,977.21,709.35
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,957.98,699.08
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,935.72,686.84
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,908.56,670.21
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,878.66,651.67
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,842.9,630.02
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,805.02,606.64
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,763.16,579.0
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,719.61,549.86
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,671.38,516.57
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,621.23,480.77
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,567.46,441.3
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,513.86,400.75
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,455.94,356.22
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,399.83,311.55
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,340.07,262.12
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,283.55,214.05
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,224.9,164.27
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,172.2,119.31
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,118.73,75.64
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,73.62,41.38
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,33.49,13.44
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,11.8,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,12.29,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,25.96,7.86
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,60.58,34.69
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,105.65,68.4
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,100.55,72.57
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,74.45,57.12
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,92.49,72.11
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,110.6,86.79
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,130.13,102.35
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,149.93,117.87
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,181.76,142.9
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,214.69,168.43
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,249.53,195.04
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,282.13,219.53
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,349.16,270.73
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,424.9,327.18
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,534.28,408.73
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,645.87,488.98
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,769.22,579.35
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,891.75,662.72
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,918.07,677.54
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,941.69,691.36
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,959.17,702.53
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,973.58,711.83
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,982.77,716.83
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,988.71,719.84
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,987.94,720.03
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,983.88,718.21
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,973.31,712.25
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,959.61,704.32
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,940.7,692.68
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,918.87,679.15
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,892.6,662.91
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,863.65,644.78
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,828.03,622.72
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,790.36,599.03
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,749.33,572.85
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,707.98,545.9
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,658.91,511.37
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,609.34,475.58
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,557.71,437.34
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,505.86,397.74
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,448.11,352.88
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,392.21,307.94
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,334.15,259.36
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,278.79,211.72
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,220.46,161.77
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,168.08,116.74
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,115.66,73.52
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,71.83,40.05
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,31.31,11.25
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,10.81,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,11.3,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,25.22,6.03
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,61.16,33.26
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,109.43,69.05
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,123.76,89.64
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,118.37,92.09
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,146.92,115.86
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,176.91,140.38
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,229.6,182.19
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,285.91,226.09
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,414.14,326.92
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,565.42,441.79
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,618.56,478.94
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,672.44,516.16
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,721.22,548.8
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,768.83,579.26
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,812.54,605.91
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,854.61,631.09
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,885.28,649.68
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,917.23,669.13
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,944.14,685.72
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,968.03,700.38
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,985.84,710.66
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,1000.34,718.93
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,1009.47,724.35
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,1015.12,727.66
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,1015.31,728.61
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,1011.98,727.45
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,1007.65,725.78
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,999.45,721.72
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,981.0,711.09
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,959.21,698.36
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,931.88,681.96
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,901.57,663.49
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,865.29,641.61
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,826.53,617.82
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,783.94,591.3
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,739.46,563.02
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,690.03,530.33
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,641.33,495.83
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,585.96,455.05
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,530.53,412.93
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,471.1,367.08
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,412.99,320.5
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,351.63,269.24
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,293.03,218.8
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,231.76,166.12
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,176.22,118.13
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,119.43,71.98
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,72.61,37.22
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,30.05,8.31
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,10.81,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,11.3,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,26.52,5.19
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,63.19,32.93
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,112.63,69.19
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,162.78,110.92
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,220.74,160.88
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,185.49,143.54
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,110.66,87.42
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,129.21,102.44
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,148.03,117.31
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,170.44,134.89
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,193.35,152.63
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,275.83,218.08
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,360.32,283.35
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,376.04,293.67
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,390.72,303.29
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,497.47,384.08
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,611.92,467.22
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,766.98,583.87
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,919.6,686.93
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,946.08,700.17
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,969.44,712.36
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,988.24,724.37
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,1003.6,734.26
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,1012.39,738.97
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,1017.58,741.48
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,874.05,645.54
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,709.68,523.79
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,859.33,637.27
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,982.59,719.99
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,963.91,707.53
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,941.99,694.09
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,870.15,647.27
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,793.24,594.13
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,811.75,611.97
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,812.9,615.16
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,770.83,588.23
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,726.73,559.69
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,679.74,528.25
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,629.28,491.68
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,576.08,452.1
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,522.37,410.8
