Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,463.32,363.85
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,405.61,316.41
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,346.1,266.09
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,289.11,216.41
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,227.88,163.38
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,172.75,115.46
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,116.62,69.6
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,70.44,35.4
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,27.17,6.14
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,10.32,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,22.56,2.59
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,55.41,29.68
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,96.9,60.86
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,140.47,97.3
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,189.22,139.3
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,236.6,180.77
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,287.16,224.23
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,368.01,290.2
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,463.13,366.75
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,520.31,412.44
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,576.73,456.2
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,630.19,495.36
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,683.11,531.94
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,731.2,564.0
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,777.72,594.46
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,819.6,620.04
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,859.17,643.62
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,893.41,665.88
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,924.82,686.19
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,952.14,702.68
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,976.3,717.07
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,993.88,727.95
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,1007.92,736.63
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,1017.26,741.23
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,1022.93,743.58
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,1021.46,742.58
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,1016.28,739.35
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,1006.59,733.33
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,993.31,725.1
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,973.9,712.95
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,951.09,698.66
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,924.12,681.63
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,894.05,662.52
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,858.01,640.57
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,819.4,616.65
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,776.52,589.43
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,731.68,560.44
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,682.21,527.46
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,631.58,491.66
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,577.25,451.16
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,522.62,409.09
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,464.81,363.05
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,407.1,315.55
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,345.66,263.77
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,287.04,212.81
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,226.29,160.07
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,171.05,112.0
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,114.44,65.95
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,67.1,31.3
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,18.7,0.14
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,9.34,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,24.39,0.72
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,63.9,29.73
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,115.96,67.28
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,168.53,111.39
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,228.65,164.06
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,287.07,216.52
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,349.7,271.59
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,408.88,322.75
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,469.23,373.19
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,526.27,419.34
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,583.72,464.21
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,637.13,504.71
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,689.72,542.42
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,738.5,575.34
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,785.64,606.59
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,826.78,633.16
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,865.21,657.57
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,899.62,680.3
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,931.16,701.02
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,957.91,717.09
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,981.36,730.92
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,999.38,742.58
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,1013.86,752.01
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,1022.34,757.59
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,1027.11,760.88
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,1026.05,760.14
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,1021.27,757.11
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,1008.96,749.5
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,993.18,739.7
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,974.42,727.72
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,952.31,713.54
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,924.93,696.07
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,894.47,676.46
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,857.88,653.54
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,818.82,628.67
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,775.92,599.58
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,730.99,568.74
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,680.7,534.53
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,629.39,497.05
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,575.69,455.39
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,520.04,411.14
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,460.4,363.13
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,402.12,314.64
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,341.5,262.92
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,283.78,212.19
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,222.14,158.44
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,166.09,109.62
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,109.45,63.8
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,63.78,30.58
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,18.2,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,24.06,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,63.65,29.39
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,116.06,67.09
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,169.43,111.89
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,230.13,165.05
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,192.9,147.88
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,110.76,86.9
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,148.82,117.76
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,191.47,151.81
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,213.28,168.58
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,235.2,185.17
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,278.9,218.88
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,324.4,253.37
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,361.67,280.96
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,399.95,308.92
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,482.25,370.6
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,563.21,429.7
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,756.23,575.67
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,942.75,701.66
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,969.8,716.6
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,993.49,730.7
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,1011.28,742.79
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,1025.43,752.65
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,1033.99,758.99
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,1038.75,762.98
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,1037.67,764.43
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,1032.78,763.52
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,1021.06,757.02
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,1005.74,748.19
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,986.55,737.39
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,963.91,724.29
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,935.21,705.66
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,903.46,684.93
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,867.05,661.71
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,828.05,636.51
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,784.24,606.65
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,738.45,575.13
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,687.89,540.97
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,636.26,503.39
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,526.71,417.76
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,427.96,339.35
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,425.74,337.79
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,405.28,319.07
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,341.67,264.5
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,281.95,211.94
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,219.99,157.33
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,164.53,108.69
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,106.54,62.48
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,61.35,30.06
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,17.99,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,9.34,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,21.29,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,56.98,27.75
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,106.36,63.4
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,156.25,104.69
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,213.89,154.33
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,270.05,204.02
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,330.99,256.86
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,387.85,305.39
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,446.72,353.87
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,502.36,398.22
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,558.82,441.61
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,610.6,479.05
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,661.73,514.59
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,709.27,546.51
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,752.57,574.64
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,795.7,601.12
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,837.28,626.06
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,871.27,647.14
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,902.56,666.34
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,928.16,682.1
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,950.62,695.83
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,902.94,664.31
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,834.92,614.18
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,849.76,625.57
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,862.5,634.98
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,878.63,647.04
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,892.17,657.4
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,934.08,687.3
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,957.97,702.15
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,939.85,690.48
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,918.55,677.07
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,892.09,660.51
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,862.69,641.94
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,826.57,619.68
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,791.55,597.98
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,749.71,571.39
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,706.04,543.08
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,656.04,508.76
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,605.29,471.89
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,550.76,431.1
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,496.36,389.08
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,437.59,342.81
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,380.6,296.3
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,321.29,246.06
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,265.23,197.25
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,205.0,145.48
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,151.49,99.74
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,98.08,57.53
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,55.82,26.93
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,16.47,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,20.59,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,55.54,28.24
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,103.73,63.36
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,152.68,103.99
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,209.22,152.89
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,264.58,201.82
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,325.23,254.61
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,382.88,304.12
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,443.1,354.21
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,400.19,320.41
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,322.16,255.92
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,482.36,385.29
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,663.99,525.67
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,711.85,558.43
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,758.55,589.55
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,803.31,618.81
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,850.72,649.48
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,885.03,672.21
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,916.61,693.07
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,943.28,709.5
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,966.83,723.82
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,984.4,735.57
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,998.47,745.12
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,1006.04,750.44
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,1009.96,753.48
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,1008.72,754.68
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,1003.83,753.66
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,989.0,745.22
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,970.9,734.59
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,950.99,722.98
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,927.9,709.16
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,900.96,691.26
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,871.02,671.24
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,835.26,647.68
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,797.15,622.3
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,720.35,567.45
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,643.99,509.49
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,539.66,429.18
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,445.65,355.24
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,487.73,390.82
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,503.6,403.16
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,444.52,354.46
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,387.05,305.89
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,324.67,252.26
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,266.63,201.06
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,205.59,147.48
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,151.51,100.52
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,94.91,56.42
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,52.2,25.83
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,16.28,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,17.36,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,49.31,27.57
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,92.89,60.84
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,139.39,98.96
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,193.54,144.88
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,246.3,190.46
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,304.9,240.46
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,362.43,288.82
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,426.93,341.51
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,482.9,386.22
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,540.63,430.91
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,596.63,473.26
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,654.45,515.77
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,702.91,550.11
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,750.48,582.39
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,803.26,617.37
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,855.08,651.05
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,889.87,672.59
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,921.92,692.23
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,948.61,708.92
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,972.15,723.51
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,989.58,735.5
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,1003.52,745.31
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,1011.54,749.86
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,1015.91,752.12
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,1015.07,751.87
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,1010.57,749.36
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,1001.99,743.12
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,989.7,734.54
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,970.0,723.38
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,946.93,709.99
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,918.59,691.88
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,887.32,671.71
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,849.94,646.76
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,810.1,619.98
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,765.33,589.68
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,718.94,557.91
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,670.78,524.8
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,619.18,486.75
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,562.08,443.4
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,505.35,398.97
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,445.21,350.37
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,386.78,301.58
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,324.38,248.41
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,265.89,197.23
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,203.77,143.59
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,148.74,96.5
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,92.82,53.01
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,49.9,22.1
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,16.34,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,8.85,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,18.36,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,52.91,26.08
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,101.0,61.18
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,150.48,101.45
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,209.09,151.24
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,265.5,200.84
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,327.07,253.91
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,385.62,303.43
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,447.17,353.67
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,503.89,397.71
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,561.57,440.62
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,615.87,479.64
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,670.16,517.21
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,718.55,549.35
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,762.58,577.54
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,806.09,603.83
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,847.97,628.55
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,882.14,649.53
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,913.56,668.65
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,940.61,684.01
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,964.53,697.28
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,981.88,707.23
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,995.73,715.07
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,1004.59,720.28
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,1009.79,723.27
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,1008.87,723.08
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,1004.28,720.72
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,989.37,712.67
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,971.2,702.55
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,951.54,690.78
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,928.67,676.92
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,899.81,659.39
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,868.22,639.95
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,834.99,620.23
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,795.36,595.87
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,749.94,565.99
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,703.09,534.73
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,652.39,499.73
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,601.04,462.79
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,544.58,420.92
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,489.1,378.44
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,428.97,331.44
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,370.89,284.44
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,310.42,233.8
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,253.67,185.06
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,193.35,134.07
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,140.29,89.8
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,87.15,49.14
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,45.7,18.93
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,15.21,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,8.36,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,17.84,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,51.91,24.21
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,100.33,59.17
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,150.73,99.97
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,210.54,150.56
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,267.45,200.01
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,329.42,252.38
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,388.14,300.68
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,449.7,349.06
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,506.88,392.83
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,564.91,435.51
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,619.24,473.03
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,671.06,507.36
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,718.99,538.21
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,765.48,567.59
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,806.84,593.09
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,845.79,616.67
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,880.21,637.03
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,911.91,655.5
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,938.91,669.97
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,962.76,682.4
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,980.44,692.81
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,994.65,701.17
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,1002.87,704.48
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,1007.45,705.69
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,1006.44,705.54
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,1001.78,703.28
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,989.16,695.23
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,973.13,685.16
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,953.2,675.48
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,930.01,663.64
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,901.41,646.87
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,869.91,628.1
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,832.72,606.34
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,793.18,582.72
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,748.76,554.25
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,705.27,526.07
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,654.8,492.19
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,603.54,455.95
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,546.8,414.63
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,490.45,372.25
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,430.34,326.12
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,372.22,279.85
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,310.43,228.94
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,252.61,180.08
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,192.04,129.89
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,138.77,86.25
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,84.52,45.56
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,42.27,15.01
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,13.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,15.65,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,50.2,22.44
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,98.89,57.24
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,149.37,97.39
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,208.76,146.61
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,265.52,195.35
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,327.46,247.63
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,385.96,295.73
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,446.83,344.01
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,503.95,387.45
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,562.06,429.93
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,615.8,467.06
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,669.12,502.49
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,717.62,532.24
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,764.81,559.64
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,804.33,581.76
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,845.12,604.3
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,879.94,623.86
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,912.03,641.54
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,937.9,655.21
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,960.6,666.93
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,978.14,676.91
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,992.23,684.91
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,999.87,687.72
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,1003.9,688.53
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,1002.34,687.57
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,997.17,684.63
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,980.47,674.13
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,960.61,661.9
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,940.23,650.77
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,921.72,640.78
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,891.94,624.23
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,859.49,605.88
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,821.36,584.84
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,781.11,561.98
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,735.41,533.88
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,688.49,504.12
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,637.08,470.03
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,586.19,435.18
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,528.6,393.85
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,472.15,351.97
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,411.88,306.89
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,354.17,262.14
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,292.38,212.71
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,235.75,166.37
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,176.9,119.13
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,125.18,78.22
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,74.08,41.04
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,35.0,11.67
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,13.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,14.14,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,43.69,21.01
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,86.91,53.53
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,133.68,90.83
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,189.92,137.78
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,245.39,185.57
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,305.53,236.67
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,362.42,283.84
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,422.99,332.33
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,478.92,376.31
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,536.36,419.94
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,589.52,459.01
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,643.05,497.11
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,690.55,530.28
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,735.43,559.97
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,775.28,584.17
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,813.09,606.61
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,847.42,627.62
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,879.38,646.9
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,905.68,662.77
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,929.2,676.83
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,946.17,688.02
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,959.95,697.3
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,968.81,702.11
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,974.32,704.88
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,972.72,704.21
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,967.72,701.52
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,960.83,696.7
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,944.9,686.08
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,930.41,677.26
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,907.36,662.86
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,878.77,645.14
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,847.4,625.5
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,810.41,602.88
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,771.29,578.55
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,727.57,550.67
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,682.31,521.0
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,631.49,485.08
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,580.2,447.83
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,525.31,406.11
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,470.23,363.08
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,410.49,316.4
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,353.14,269.98
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,292.47,219.3
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,236.16,171.15
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,176.83,121.45
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,125.39,79.16
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,74.19,40.75
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,34.21,8.94
