Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,20.42,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,59.51,26.71
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,106.45,66.56
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,165.59,115.56
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,221.07,164.67
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,283.43,219.58
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,341.75,270.27
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,403.8,322.37
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,459.31,368.35
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,516.85,414.35
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,569.53,454.31
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,622.11,492.77
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,669.29,526.96
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,715.21,557.8
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,756.99,583.95
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,792.89,605.51
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,825.37,625.59
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,855.11,643.64
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,878.83,657.87
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,899.37,669.99
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,914.3,679.73
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,925.78,687.33
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,931.4,689.82
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,933.45,690.11
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,930.11,688.69
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,923.21,685.03
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,911.37,678.19
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,896.02,669.05
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,872.76,654.3
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,846.39,637.46
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,814.78,616.94
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,780.56,594.5
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,741.0,569.01
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,702.62,544.04
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,655.77,510.96
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,607.73,475.05
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,553.92,434.75
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,500.12,393.15
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,442.17,346.96
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,385.59,300.27
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,324.62,249.21
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,266.96,199.39
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,204.6,145.63
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,149.54,98.22
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,91.75,52.07
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,45.71,6.74
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,15.08,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,20.14,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,59.43,25.11
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,106.75,66.34
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,165.94,115.71
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,178.56,136.02
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,167.35,132.94
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,202.77,163.41
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,239.7,194.45
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,368.57,300.46
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,518.98,421.76
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,571.34,462.84
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,623.51,503.03
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,671.1,538.57
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,714.1,568.22
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,754.99,595.95
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,793.87,621.89
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,826.04,643.99
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,855.43,664.09
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,879.84,679.63
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,901.04,692.94
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,916.03,703.05
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,927.53,710.89
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,933.13,713.41
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,935.12,713.59
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,931.22,711.31
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,923.73,706.78
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,908.27,696.81
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,889.52,684.64
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,866.48,670.48
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,840.38,654.11
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,808.83,632.49
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,774.67,608.92
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,737.97,584.23
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,695.5,554.98
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,648.45,520.25
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,600.26,482.92
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,546.32,440.9
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,492.51,397.72
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,434.47,349.84
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,377.97,301.7
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,317.06,248.64
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,259.54,197.31
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,197.96,142.61
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,143.85,95.07
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,86.34,48.62
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,40.51,0.0
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,13.34,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,19.87,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,59.43,23.18
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,108.59,66.64
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,169.97,117.38
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,226.71,167.87
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,290.42,224.39
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,349.58,276.41
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,413.12,330.47
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,471.1,378.94
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,530.3,426.73
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,584.59,469.26
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,638.78,510.4
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,683.84,543.02
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,730.11,574.19
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,772.45,602.19
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,812.8,628.39
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,845.91,649.2
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,876.11,667.84
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,901.09,682.78
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,922.73,695.43
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,938.13,705.24
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,949.89,712.75
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,955.16,714.63
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,956.65,714.16
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,953.03,712.16
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,945.65,707.8
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,931.49,697.95
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,913.78,685.81
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,890.66,672.42
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,864.27,656.73
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,831.72,635.39
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,796.45,612.04
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,756.13,585.83
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,713.69,557.73
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,664.87,523.18
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,617.44,487.24
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,563.26,446.04
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,508.98,403.41
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,448.39,354.51
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,389.55,305.32
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,326.24,251.05
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,267.44,199.22
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,202.66,142.99
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,146.11,94.37
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,86.35,46.92
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,39.42,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,12.98,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,19.17,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,56.57,20.29
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,104.12,63.75
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,163.24,112.62
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,218.98,162.05
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,281.78,217.62
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,249.71,199.31
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,177.36,142.58
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,279.69,226.87
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,396.56,321.39
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,441.74,356.77
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,487.38,391.96
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,595.61,478.52
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,708.37,564.75
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,585.32,465.78
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,419.74,330.05
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,436.88,343.35
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,453.62,355.62
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,673.59,530.76
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,884.31,683.43
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,776.19,603.08
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,639.64,495.63
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,610.27,473.35
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,570.52,442.85
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,463.29,360.69
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,347.76,270.4
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,468.35,366.7
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,585.35,457.27
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,569.64,445.55
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,552.89,433.59
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,677.33,535.69
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,772.17,609.31
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,736.54,584.83
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,695.07,556.4
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,648.08,521.16
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,599.88,483.55
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,545.37,440.66
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,491.02,396.65
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,431.41,346.67
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,374.44,297.43
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,311.99,243.11
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,253.9,191.34
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,189.03,134.96
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,133.73,87.7
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,76.84,42.03
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,32.35,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,11.76,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,15.68,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,42.47,13.51
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,82.43,52.07
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,129.55,91.29
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,175.25,131.67
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,225.6,176.05
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,272.77,217.17
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,322.62,259.44
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,307.77,248.56
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,276.77,222.76
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,289.29,232.03
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,293.82,234.44
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,224.11,177.84
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,147.83,115.23
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,216.45,170.04
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,294.32,230.29
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,328.28,256.05
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,362.85,282.19
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,260.46,202.43
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,154.52,118.52
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,265.05,205.82
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,373.78,288.66
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,347.96,267.88
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,322.03,247.6
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,359.52,277.16
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,396.83,306.19
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,319.52,247.16
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,236.88,183.3
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,219.34,170.01
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,201.93,156.57
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,174.66,135.28
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,147.68,114.07
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,129.22,99.58
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,110.84,85.04
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,104.94,80.51
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,99.05,75.96
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,81.78,62.19
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,64.76,48.44
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,57.01,42.14
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,49.27,35.75
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,41.04,28.94
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,32.82,22.01
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,24.6,14.93
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,16.39,7.82
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,10.12,1.95
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.93,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.97,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,15.89,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,41.2,11.3
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,84.31,54.01
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,135.16,96.03
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,127.23,97.19
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,97.79,77.14
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,120.44,96.15
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,146.99,118.02
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,178.33,143.49
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,211.03,169.67
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,234.17,187.62
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,257.4,205.38
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,284.39,225.91
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,311.82,246.49
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,427.59,337.62
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,552.2,431.7
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,689.97,535.79
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,831.21,634.58
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,858.35,650.32
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,882.76,665.26
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,897.78,675.19
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,909.49,683.08
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,919.1,688.86
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,919.85,688.81
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,915.66,687.37
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,907.97,683.65
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,896.37,676.02
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,881.22,666.03
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,858.02,651.49
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,831.78,634.83
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,800.07,614.23
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,769.49,594.29
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,729.38,568.18
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,687.32,540.27
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,639.77,505.38
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,590.99,468.39
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,536.47,426.52
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,482.16,383.46
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,423.56,335.66
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,366.57,287.51
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,304.69,234.12
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,246.6,182.79
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,183.1,127.84
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,128.43,81.27
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,71.06,34.85
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,26.63,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,16.35,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,46.89,9.24
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,95.9,57.92
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,158.23,108.61
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,215.25,158.85
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,280.1,216.08
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,340.22,268.9
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,404.15,323.47
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,462.26,372.38
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,521.81,420.87
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,577.07,463.79
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,632.56,505.46
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,677.45,538.66
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,723.61,570.12
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,766.07,598.3
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,806.5,624.65
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,839.77,645.64
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,870.13,664.45
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,895.59,679.78
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,917.81,692.87
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,932.93,702.52
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,944.4,709.86
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,950.58,712.73
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,952.99,713.22
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,948.05,710.31
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,939.35,705.04
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,923.02,694.73
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,903.28,682.21
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,879.22,666.49
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,851.95,648.59
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,818.74,626.75
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,782.83,602.87
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,741.37,574.62
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,697.89,544.64
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,650.97,510.35
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,600.0,471.63
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,544.28,429.14
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,488.8,385.42
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,427.14,335.45
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,367.79,285.7
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,304.42,231.85
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,245.14,180.16
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,180.29,124.51
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,124.9,77.82
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,66.48,30.16
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,22.9,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,16.19,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,47.4,5.4
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,95.89,56.93
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,156.91,106.89
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,212.99,156.5
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,276.54,212.75
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,335.09,264.31
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,398.37,318.24
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,455.15,365.85
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,513.28,412.87
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,566.91,454.04
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,620.46,493.64
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,664.71,525.1
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,710.28,554.82
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,752.35,581.53
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,792.6,606.49
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,824.59,626.25
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,853.68,643.89
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,877.72,658.37
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,898.42,670.63
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,912.69,677.86
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,923.36,682.81
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,928.18,684.39
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,929.29,683.7
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,925.35,681.21
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,917.72,676.46
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,904.03,667.84
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,886.78,657.0
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,863.18,641.98
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,836.37,624.85
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,804.17,602.83
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,769.26,578.95
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,728.6,553.17
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,685.86,525.55
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,637.78,491.46
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,588.6,454.86
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,537.19,416.16
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,483.31,374.37
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,423.66,326.2
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,365.8,277.94
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,302.7,225.49
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,243.95,175.15
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,180.05,121.12
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,124.6,74.88
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,58.01,23.75
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,15.05,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,44.83,0.13
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,91.55,53.01
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,148.61,99.71
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,201.87,145.92
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,262.35,198.37
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,317.12,245.6
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,377.09,295.65
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,423.52,334.05
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,468.96,370.11
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,538.61,423.55
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,613.5,479.17
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,657.19,510.87
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,702.16,541.24
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,738.13,563.88
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,770.94,584.1
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,780.59,588.11
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,783.06,587.45
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,830.28,617.72
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,874.28,645.01
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,836.39,616.88
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,782.63,577.26
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,850.42,622.95
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,905.43,656.68
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,900.6,652.67
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,892.27,647.1
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,835.85,608.92
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,770.25,563.96
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,750.16,551.43
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,727.24,536.52
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,681.99,505.26
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,633.75,471.81
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,600.61,450.11
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,565.72,426.59
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,495.6,375.39
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,430.91,327.41
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,404.42,308.4
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,373.81,285.13
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,322.3,244.5
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,274.23,205.91
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,223.68,166.0
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,176.81,127.96
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,126.87,87.52
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,83.56,52.64
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,40.31,14.61
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,13.35,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,35.77,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,81.52,47.21
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,139.84,93.48
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,194.44,139.4
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,257.44,192.49
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,315.09,240.97
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,377.31,291.67
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,433.85,336.36
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,492.3,380.82
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,544.14,418.36
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,597.5,455.55
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,644.96,488.43
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,691.38,519.42
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,737.7,547.8
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,787.38,577.81
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,820.19,596.27
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,850.1,612.74
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,873.89,623.83
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,894.33,632.71
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,909.04,639.84
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,920.14,644.75
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,924.95,645.32
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,926.04,643.78
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,920.97,639.96
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,912.21,634.08
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,898.23,623.9
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,880.74,611.77
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,857.1,598.07
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,830.26,582.46
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,797.29,562.96
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,761.69,541.69
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,720.44,518.24
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,677.21,492.96
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,629.09,461.66
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,582.42,429.72
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,527.57,391.01
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,472.91,350.96
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,412.72,305.54
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,354.53,259.73
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,291.61,209.62
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,233.32,161.56
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,170.31,110.39
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,116.1,66.62
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,57.45,14.79
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,17.42,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
