Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,14.08,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,43.08,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,91.94,50.68
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,152.39,99.55
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,208.64,147.62
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,271.79,201.4
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,330.12,251.12
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,392.05,302.11
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,449.33,347.15
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,508.0,391.1
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,560.51,428.54
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,612.72,463.96
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,660.11,495.35
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,702.81,521.36
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,742.84,543.94
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,780.69,564.59
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,812.02,584.16
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,840.49,601.92
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,863.58,615.03
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,883.35,626.1
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,896.89,634.62
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,906.88,641.1
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,911.33,643.59
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,912.14,643.94
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,906.23,641.5
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,896.74,636.91
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,879.23,627.27
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,858.56,615.63
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,834.48,602.54
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,807.45,587.41
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,777.85,569.62
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,741.58,547.12
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,700.13,521.82
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,656.96,494.1
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,608.32,459.75
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,558.95,423.88
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,504.56,384.62
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,451.76,344.95
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,392.38,298.16
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,335.45,251.71
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,272.76,200.1
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,215.38,151.72
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,153.36,100.84
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,101.39,58.71
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,39.82,5.27
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,24.43,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,71.22,41.93
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,134.91,91.22
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,189.34,137.96
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,252.12,192.15
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,309.72,242.3
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,372.14,295.2
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,428.25,341.61
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,486.31,387.92
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,538.76,427.92
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,593.34,468.04
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,640.72,502.63
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,687.04,535.44
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,729.61,562.5
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,766.79,585.31
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,799.03,605.6
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,828.58,623.93
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,852.22,636.94
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,872.69,647.8
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,887.19,655.99
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,898.25,662.02
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,903.2,664.56
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,904.57,664.9
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,899.09,661.78
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,890.07,656.49
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,873.26,646.47
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,853.29,634.39
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,834.35,623.94
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,807.64,608.11
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,773.3,585.98
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,736.72,562.06
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,695.26,535.22
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,652.13,505.6
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,601.5,469.19
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,552.07,432.52
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,497.12,390.34
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,443.03,347.49
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,381.45,297.52
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,323.31,248.89
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,261.37,196.75
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,205.2,148.49
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,142.35,96.41
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,90.52,54.02
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,35.93,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.95,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,16.4,6.99
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,27.03,16.88
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,40.09,28.33
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,53.29,39.81
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,67.06,51.53
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,80.87,63.05
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,104.37,82.44
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,128.0,101.58
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,148.56,117.97
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,169.5,134.45
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,287.63,230.16
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,403.41,320.53
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,429.76,339.08
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,455.69,357.54
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,640.09,501.11
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,820.21,628.71
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,844.32,641.66
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,865.35,653.97
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,879.73,662.6
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,890.69,669.06
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,895.44,670.69
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,896.63,670.14
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,892.09,667.22
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,884.02,662.12
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,780.18,590.67
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,666.22,505.9
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,632.78,483.08
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,591.56,453.92
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,604.0,465.55
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,603.2,467.21
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,571.99,446.09
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,538.98,423.24
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,505.95,400.0
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,473.13,375.92
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,432.75,344.74
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,390.56,310.94
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,334.08,264.09
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,280.87,219.05
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,225.3,172.1
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,174.69,128.54
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,121.4,83.69
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,76.81,46.21
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,31.03,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,29.09,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,76.23,41.84
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,133.07,89.45
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,188.01,136.91
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,251.6,192.1
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,190.77,150.94
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,88.03,68.86
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,102.39,80.77
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,116.8,92.31
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,132.26,104.34
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,147.78,116.18
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,287.8,229.68
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,435.19,343.58
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,594.93,467.26
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,766.17,590.96
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,797.94,611.33
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,822.47,628.06
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,845.66,643.19
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,865.68,656.15
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,879.49,665.79
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,889.89,673.29
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,894.3,677.65
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,895.18,679.71
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,840.81,642.25
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,775.56,596.68
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,712.38,548.67
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,652.91,502.7
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,666.1,515.09
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,673.62,522.76
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,533.54,416.29
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,405.45,316.24
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,457.53,360.6
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,499.0,395.31
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,532.54,423.37
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,545.98,434.96
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,490.73,391.23
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,436.25,347.06
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,379.34,299.57
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,323.51,251.48
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,261.04,197.43
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,204.2,147.37
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,142.59,94.92
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,91.58,51.31
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,34.44,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,17.69,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,57.98,32.31
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,108.45,73.86
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,152.41,112.56
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,201.3,155.72
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,248.33,197.36
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,298.12,240.46
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,343.42,278.8
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,389.99,317.08
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,484.72,392.73
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,587.97,472.73
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,570.4,455.78
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,531.37,422.44
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,568.08,448.56
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,604.2,473.17
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,645.94,503.2
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,687.88,532.85
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,699.91,539.24
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,709.13,543.79
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,715.96,548.32
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,720.42,551.22
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,724.64,553.79
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,726.67,554.84
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,732.48,559.97
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,735.79,563.34
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,698.09,534.65
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,659.64,505.5
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,667.72,514.0
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,673.8,520.6
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,652.38,506.02
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,627.98,489.19
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,548.07,429.37
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,470.81,370.62
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,444.34,350.85
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,409.9,324.34
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,387.85,307.64
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,360.35,285.42
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,310.05,243.92
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,262.0,203.21
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,210.57,158.99
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,163.07,117.59
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,112.56,75.11
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,69.94,38.39
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,26.91,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,9.16,2.04
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,12.53,4.98
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,15.91,7.87
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,19.29,10.73
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,22.68,13.54
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,26.06,16.31
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,163.11,130.85
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,307.57,247.75
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,241.19,192.65
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,170.89,133.95
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,125.51,96.95
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,81.27,60.8
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,108.84,83.0
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,136.79,105.3
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,126.24,96.7
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,115.75,88.21
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,72.1,53.01
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,29.01,18.03
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,49.33,34.5
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,69.68,50.83
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,87.13,64.87
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,104.83,79.08
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,74.52,54.78
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,44.48,30.56
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,28.03,17.27
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.59,3.87
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,10.62,3.09
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,9.66,2.31
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,51.23,36.55
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,93.1,70.87
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,55.09,39.89
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,17.37,8.8
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,57.01,41.83
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,97.89,75.8
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,83.52,63.99
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,69.18,52.1
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,54.88,40.15
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,40.59,28.03
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,28.0,17.19
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,15.44,5.62
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,7.86,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,22.68,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,68.24,32.48
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,126.17,81.88
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,179.26,127.64
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,241.02,181.42
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,297.2,231.36
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,357.71,283.92
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,410.96,329.69
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,466.91,376.32
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,517.48,417.8
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,568.06,458.3
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,613.34,493.43
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,657.51,526.96
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,514.77,411.48
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,325.8,255.85
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,562.47,449.34
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,790.41,623.24
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,595.5,471.76
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,355.08,276.11
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,518.8,407.5
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,676.26,529.79
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,591.9,463.06
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,505.22,394.22
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,501.25,391.68
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,496.56,388.43
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,486.16,380.78
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,475.14,372.68
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,304.57,239.95
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,129.84,99.46
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,123.38,94.55
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,116.93,89.55
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,117.03,90.01
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,117.16,90.51
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,110.78,85.54
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,104.43,80.57
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,105.23,81.58
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,106.17,82.68
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,90.25,69.75
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,74.36,56.63
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,58.51,43.31
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,42.67,29.82
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,28.97,17.91
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,15.44,5.16
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,12.05,2.28
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,20.26,10.84
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,30.89,20.12
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,41.53,29.35
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,52.66,38.8
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,63.9,48.17
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,75.21,57.56
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,86.55,66.86
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,74.94,56.95
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,63.8,47.49
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,60.9,44.97
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,58.0,42.47
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,64.79,47.85
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,71.58,53.2
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,109.85,84.18
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,148.94,115.48
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,103.85,78.91
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,59.98,43.27
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,123.91,94.89
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,189.7,147.22
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,140.94,108.32
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,92.98,69.84
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,95.44,71.87
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,97.91,73.89
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,115.27,87.92
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,132.78,102.05
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,78.86,58.69
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,26.09,15.76
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,29.96,18.98
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,33.82,22.2
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,26.56,16.32
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,19.31,10.39
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,31.39,20.47
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,43.47,30.58
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,27.51,17.4
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,9.64,2.47
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.71,0.83
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.89,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,15.1,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,56.8,24.56
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,111.06,73.31
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,163.31,117.52
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,225.19,170.44
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,283.07,220.8
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,347.12,275.46
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,401.92,321.54
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,458.93,367.9
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,511.66,409.58
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,563.97,449.71
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,455.43,363.64
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,301.39,238.69
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,332.7,263.15
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,372.09,292.59
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,580.58,457.78
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,790.93,610.69
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,814.79,623.33
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,830.91,632.45
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,844.11,641.39
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,854.01,648.22
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,858.45,650.71
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,859.47,651.01
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,853.81,648.12
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,844.75,643.04
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,831.48,635.5
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,814.84,625.61
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,790.96,609.97
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,764.22,592.31
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,736.65,573.99
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,702.39,550.69
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,661.64,523.34
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,619.26,492.59
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,571.41,455.91
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,522.89,417.7
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,468.04,373.99
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,414.04,329.53
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,356.35,280.31
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,300.74,231.55
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,238.14,177.31
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,181.88,127.98
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,120.32,76.55
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,69.75,28.61
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,24.57,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,18.51,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,62.22,23.47
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,120.97,77.87
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,174.91,124.55
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,238.16,179.73
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,295.21,230.76
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,357.19,285.04
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,411.36,331.83
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,468.38,379.49
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,521.58,422.97
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,575.29,465.68
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,620.87,500.65
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,665.24,533.82
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,615.04,490.85
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,535.05,424.95
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,672.16,533.64
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,799.96,626.91
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,822.22,640.04
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,841.29,651.64
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,855.25,660.66
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,865.78,667.41
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,870.71,669.36
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,872.08,669.0
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,866.66,665.35
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,857.69,659.41
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,843.04,649.61
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,825.03,637.57
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,801.0,621.34
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,773.98,603.0
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,742.45,581.58
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,708.26,558.07
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,667.12,528.87
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,624.25,496.59
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,578.16,460.76
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,528.52,421.38
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,473.69,377.38
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,419.54,332.56
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,359.0,280.92
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,301.65,230.65
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,239.75,176.9
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,183.18,127.28
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,120.58,75.24
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,68.83,23.77
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,23.93,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
