Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,21.17,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,65.56,20.83
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,126.68,80.2
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,179.89,127.48
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,242.74,183.35
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,300.2,235.04
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,361.85,288.94
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,417.11,336.74
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,473.88,384.16
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,525.39,425.5
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,574.07,463.38
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,619.48,498.28
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,663.56,530.92
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,702.45,556.7
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,739.24,580.58
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,769.89,600.63
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,797.74,618.59
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,820.2,632.67
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,839.43,644.51
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,852.67,653.21
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,862.42,659.62
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,865.55,660.3
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,865.08,658.68
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,859.76,655.14
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,850.91,649.32
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,834.17,636.9
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,814.23,622.42
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,790.43,606.52
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,763.67,588.55
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,732.08,567.08
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,697.9,543.64
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,657.22,515.07
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,617.88,485.39
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,570.88,449.45
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,522.97,411.86
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,468.87,368.46
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,415.45,324.36
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,355.92,274.44
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,299.16,225.43
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,236.83,172.39
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,181.66,124.57
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,119.79,73.12
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,67.84,17.76
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,23.24,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,50.21,11.55
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,125.58,78.41
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,180.65,126.65
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,243.84,182.03
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,302.14,234.2
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,364.86,288.9
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,421.54,336.42
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,479.85,383.24
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,532.51,424.09
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,585.15,463.35
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,628.79,496.18
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,673.9,529.02
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,713.99,555.31
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,752.05,579.82
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,783.46,599.82
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,812.04,617.76
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,834.79,631.64
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,854.24,643.31
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,868.05,651.22
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,878.31,656.87
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,881.87,658.91
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,881.76,658.62
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,876.73,655.73
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,868.07,650.54
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,851.69,639.27
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,831.98,625.84
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,807.63,609.64
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,780.23,591.37
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,747.0,569.26
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,711.21,545.22
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,669.75,517.51
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,626.53,486.3
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,580.76,451.33
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,531.17,412.75
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,475.49,368.61
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,420.5,323.74
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,360.75,274.02
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,303.71,225.16
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,239.48,171.22
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,181.55,121.77
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,119.5,70.84
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,66.31,10.3
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,22.58,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,47.61,6.83
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,119.72,73.33
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,173.48,119.86
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,235.45,173.2
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,292.86,223.61
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,354.82,276.6
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,410.23,321.98
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,467.27,366.58
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,518.38,404.83
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,569.52,441.41
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,612.55,472.24
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,657.07,503.16
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,694.6,527.38
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,729.87,549.77
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,760.99,569.68
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,789.37,587.66
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,810.69,600.95
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,828.79,612.19
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,841.77,621.32
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,851.31,628.34
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,854.74,630.22
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,854.63,629.91
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,848.74,627.13
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,839.39,622.16
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,822.64,612.28
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,802.75,600.32
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,778.79,585.18
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,751.95,568.02
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,688.99,525.39
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,625.92,480.61
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,587.52,454.22
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,547.74,425.89
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,484.0,377.41
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,421.69,329.22
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,375.49,293.57
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,330.42,257.61
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,312.68,240.64
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,284.37,213.1
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,222.36,160.29
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,167.09,112.86
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,105.87,62.58
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,54.58,0.56
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,18.95,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,45.07,1.88
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,112.46,69.37
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,166.13,116.16
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,229.66,171.19
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,287.75,222.71
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,350.2,276.94
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,396.66,317.21
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,443.66,356.42
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,506.06,405.95
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,569.98,454.85
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,616.64,489.13
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,662.14,521.53
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,697.5,545.06
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,729.99,565.76
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,761.75,585.73
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,790.9,603.69
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,779.05,593.37
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,764.75,581.96
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,810.41,613.61
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,851.99,641.63
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,790.65,598.61
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,712.94,542.63
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,729.67,556.49
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,740.41,565.38
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,779.29,592.28
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,809.09,612.26
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,783.83,596.86
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,755.75,579.87
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,690.3,535.32
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,628.27,491.2
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,595.28,468.36
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,559.77,442.72
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,506.83,402.02
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,455.24,361.43
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,401.7,319.31
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,351.0,278.19
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,296.87,232.83
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,244.5,187.77
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,189.26,140.28
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,140.04,97.68
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,86.71,52.84
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,40.7,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,15.23,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,43.25,0.0
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,108.68,66.38
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,162.0,113.23
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,225.21,168.16
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,282.4,218.88
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,344.67,272.79
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,398.53,319.14
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,455.57,366.51
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,507.69,407.99
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,560.04,448.23
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,605.88,483.21
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,650.6,516.5
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,691.45,544.73
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,726.74,567.67
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,757.93,588.29
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,786.43,606.9
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,808.34,620.83
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,827.08,632.59
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,806.39,617.81
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,778.95,598.61
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,817.8,625.37
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,851.45,647.87
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,844.72,643.36
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,834.54,636.88
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,816.43,623.74
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,795.27,608.6
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,774.72,596.09
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,746.85,578.29
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,713.09,555.24
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,677.08,530.39
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,634.91,500.33
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,591.35,468.14
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,539.46,428.13
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,486.94,386.56
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,435.54,344.92
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,386.86,304.15
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,325.69,252.61
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,268.67,203.26
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,207.45,150.68
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,153.52,104.16
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,81.79,48.52
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,27.14,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,14.0,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,28.42,16.6
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,47.99,34.24
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,67.61,51.38
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,88.56,69.29
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,110.19,87.58
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,130.96,104.91
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,156.37,125.82
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,201.32,162.85
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,249.17,201.87
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,289.15,234.12
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,324.55,262.43
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,224.49,180.33
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,125.14,97.57
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,224.42,178.75
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,323.58,257.76
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,300.14,237.82
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,276.07,217.69
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,247.83,195.09
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,227.75,178.88
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,221.84,173.8
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,215.93,168.74
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,246.42,193.19
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,285.53,224.17
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,283.25,222.11
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,280.87,220.11
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,195.76,152.98
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,121.02,92.99
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,259.0,206.32
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,383.49,305.64
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,261.75,208.59
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,149.52,117.19
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,127.68,99.83
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,105.95,82.27
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,93.02,71.93
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,80.12,61.45
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,66.75,50.4
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,53.4,39.17
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,40.09,27.81
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,27.03,16.56
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,16.89,7.08
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,14.0,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,28.53,16.32
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,49.56,35.05
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,71.27,53.66
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,96.41,75.03
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,120.41,95.22
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,142.77,113.77
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,165.62,132.42
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,168.5,134.3
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,165.56,131.24
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,253.76,203.27
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,349.77,279.74
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,208.55,166.08
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,59.94,43.57
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,141.62,109.94
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,226.71,177.48
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,402.97,319.6
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,578.52,455.35
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,585.65,459.36
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,591.29,463.1
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,544.84,425.48
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,488.14,380.35
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,335.71,262.78
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,172.38,132.74
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,321.94,252.78
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,456.6,356.58
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,465.41,363.96
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,479.63,375.66
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,576.43,454.36
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,649.58,512.66
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,523.13,414.57
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,399.34,317.05
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,430.9,343.44
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,444.72,353.95
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,395.33,313.55
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,346.93,273.07
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,292.57,226.45
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,241.31,181.51
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,185.24,133.44
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,135.57,90.66
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,71.79,39.78
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,21.63,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,10.81,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,40.52,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,106.04,59.98
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,158.66,107.72
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,220.32,161.29
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,277.01,211.73
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,338.55,265.19
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,393.1,312.37
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,449.45,359.5
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,500.2,400.15
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,551.02,439.41
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,593.34,472.01
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,637.25,504.88
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,675.37,530.64
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,711.41,553.93
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,742.55,575.37
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,770.97,594.85
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,792.42,608.75
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,810.61,620.43
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,824.98,630.2
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,835.95,637.75
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,839.29,639.15
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,839.09,638.27
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,834.5,635.48
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,826.41,630.41
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,810.71,619.13
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,791.81,605.73
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,768.14,590.95
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,741.56,574.04
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,708.49,551.4
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,676.67,529.53
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,635.48,499.86
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,592.72,468.01
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,544.45,430.24
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,495.63,391.09
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,440.74,347.31
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,386.94,302.9
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,327.22,252.03
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,272.08,203.62
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,208.78,149.07
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,153.11,100.9
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,90.8,46.69
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,37.07,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.46,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,9.15,1.9
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,13.5,5.7
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,17.36,9.05
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,21.22,12.36
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,25.57,16.02
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,29.92,19.63
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,97.02,75.43
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,168.06,132.87
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,129.85,101.45
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,92.21,70.46
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,184.52,145.41
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,278.24,219.19
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,262.95,206.24
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,239.55,187.24
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,190.06,147.6
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,141.12,108.19
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,84.68,63.24
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,29.96,18.92
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,29.96,18.93
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,29.96,18.93
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,63.84,46.66
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,97.94,74.46
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,135.45,104.96
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,173.7,135.98
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,159.56,124.71
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,145.5,113.57
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,126.79,98.64
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,108.2,83.71
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,134.05,105.08
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,160.38,126.7
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,99.08,76.64
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,40.56,28.26
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,35.72,24.35
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,30.89,20.37
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,25.09,15.47
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,19.29,10.52
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,14.46,6.38
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,9.64,2.19
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,5.78,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,15.59,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,33.86,18.0
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,63.88,44.91
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,94.64,71.05
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,125.29,97.24
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,157.62,124.54
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,188.36,150.42
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,220.01,176.62
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,226.99,182.31
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,225.47,180.79
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,298.2,239.83
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,370.6,297.46
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,315.14,251.53
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,246.16,194.61
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,254.07,200.81
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,261.91,206.68
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,227.72,178.94
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,201.13,157.23
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,270.64,212.24
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,334.76,261.72
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,294.03,229.24
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,245.51,190.86
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,249.61,194.38
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,253.67,197.76
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,251.2,196.08
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,248.68,194.41
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,233.73,182.84
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,218.93,171.39
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,208.16,163.18
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,197.46,154.99
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,255.45,203.45
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,308.4,246.97
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,289.51,232.09
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,269.04,215.73
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,330.99,265.38
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,362.05,286.56
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,305.3,236.78
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,251.85,189.09
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,190.39,136.05
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,136.96,89.8
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,67.42,31.08
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
