Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,29.47,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,81.23,42.08
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,131.76,88.97
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,192.59,140.64
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,247.79,189.33
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,309.1,242.73
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,247.63,198.75
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,141.18,112.5
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,137.34,109.13
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,132.73,104.78
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,368.29,301.05
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,612.58,493.91
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,534.9,428.82
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,432.34,344.08
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,496.38,395.43
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,571.63,453.72
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,685.0,542.21
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,790.78,618.01
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,804.39,626.49
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,814.7,633.28
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,819.92,635.36
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,821.69,635.15
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,816.15,630.89
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,807.18,624.38
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,792.28,614.03
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,774.18,601.53
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,750.39,584.8
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,723.74,566.06
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,690.49,542.7
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,654.97,517.57
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,617.52,489.8
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,575.05,457.62
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,526.35,419.02
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,477.38,379.26
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,423.12,334.69
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,370.11,289.83
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,310.25,238.17
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,255.63,189.84
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,192.98,136.25
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,138.48,89.25
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,75.77,30.98
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,26.16,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,26.57,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,72.4,35.77
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,122.66,83.17
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,183.03,134.47
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,235.28,181.01
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,292.86,231.71
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,165.36,132.84
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,5.3,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,15.44,7.38
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,25.1,15.48
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,33.32,22.27
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,41.55,29.01
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,115.63,90.18
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,193.09,153.04
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,284.65,227.41
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,372.36,297.2
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,328.7,261.47
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,284.37,225.22
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,403.61,322.13
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,523.03,416.28
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,284.81,228.41
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,56.09,40.4
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,40.6,27.8
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,25.12,15.09
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,223.83,180.57
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,420.51,338.38
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,403.62,324.96
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,385.73,311.21
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,486.79,395.24
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,555.31,450.77
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,507.66,411.27
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,458.61,370.35
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,403.79,324.37
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,350.84,278.9
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,291.01,227.17
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,235.95,178.59
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,173.34,124.67
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,119.9,78.74
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,58.68,21.6
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,28.45,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,78.53,36.0
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,131.45,88.45
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,194.53,142.45
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,250.88,192.26
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,313.52,246.73
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,368.08,294.2
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,423.84,341.26
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,475.7,383.88
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,528.31,425.77
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,573.52,461.4
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,617.77,495.44
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,597.83,477.67
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,560.56,446.83
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,469.5,374.33
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,368.06,291.75
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,438.12,347.45
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,519.02,408.97
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,591.12,464.82
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,656.22,514.87
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,659.0,515.84
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,659.66,515.79
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,568.83,446.38
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,479.29,376.67
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,632.77,500.17
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,759.58,595.97
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,735.97,579.1
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,709.62,561.33
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,523.51,418.7
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,341.79,272.72
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,237.2,189.89
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,140.87,111.14
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,168.04,134.26
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,188.67,151.43
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,163.97,131.26
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,139.83,111.27
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,114.22,89.58
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,89.48,68.4
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,64.41,47.19
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,39.31,25.75
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,21.57,4.36
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,26.39,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,72.63,29.96
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,125.41,83.88
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,188.12,137.5
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,244.1,186.93
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,306.63,241.35
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,360.99,289.24
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,416.67,337.0
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,468.2,379.68
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,520.48,421.62
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,477.29,386.19
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,410.38,331.08
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,549.67,442.21
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,690.39,548.4
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,680.1,538.75
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,660.54,522.87
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,553.37,437.54
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,423.96,333.59
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,625.48,494.21
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,810.65,628.19
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,814.11,629.06
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,814.14,629.48
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,807.85,625.23
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,798.2,618.79
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,782.31,608.49
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,767.79,599.25
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,742.93,581.92
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,715.31,562.68
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,682.0,539.57
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,646.55,513.75
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,604.94,482.09
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,562.01,448.78
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,512.55,409.64
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,463.16,369.54
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,409.04,325.14
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,355.23,279.67
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,294.32,227.11
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,238.11,177.58
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,175.38,124.12
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,121.77,77.72
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,51.2,9.91
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,26.22,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,72.32,25.92
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,125.89,83.95
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,188.95,138.39
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,244.58,188.11
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,306.1,242.25
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,360.96,290.52
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,418.57,339.69
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,468.58,381.02
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,520.98,422.85
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,566.42,458.34
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,611.05,492.19
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,653.87,523.28
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,691.79,549.0
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,722.53,568.59
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,750.64,586.03
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,772.91,599.48
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,792.14,610.74
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,805.44,618.62
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,815.37,624.23
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,818.93,624.33
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,819.01,622.18
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,812.67,616.43
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,802.9,608.46
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,788.42,596.81
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,770.68,583.11
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,746.12,565.97
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,718.72,546.96
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,685.37,523.81
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,653.3,500.83
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,611.22,470.64
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,567.73,438.71
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,518.44,401.98
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,469.01,363.84
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,414.27,321.07
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,360.93,277.72
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,299.73,226.63
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,244.16,178.71
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,181.39,125.75
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,127.42,78.84
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,52.22,4.61
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,25.82,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,72.32,20.32
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,126.79,82.85
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,190.35,137.88
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,246.66,188.11
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,309.09,242.91
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,362.62,289.95
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,420.08,338.66
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,472.41,381.27
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,525.36,422.83
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,570.97,458.01
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,615.63,491.44
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,655.54,520.52
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,690.03,544.1
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,720.78,563.27
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,748.9,580.23
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,771.01,592.08
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,790.02,601.7
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,802.92,607.69
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,812.45,611.41
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,815.22,610.62
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,814.52,607.64
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,808.78,602.58
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,799.62,595.4
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,783.28,582.43
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,763.82,567.58
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,739.5,551.44
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,712.39,533.48
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,681.78,513.12
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,645.08,487.49
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,604.1,459.49
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,561.74,429.63
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,473.11,364.35
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,390.88,302.34
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,376.22,290.02
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,352.61,268.59
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,293.48,219.64
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,237.46,172.11
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,174.45,119.76
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,120.7,73.46
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,49.53,0.0
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,23.93,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,65.94,12.45
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,120.01,77.38
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,183.16,131.49
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,239.77,181.26
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,302.95,235.98
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,358.08,283.48
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,415.98,331.44
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,466.22,371.21
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,518.68,410.86
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,563.91,444.58
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,608.27,476.51
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,647.3,502.58
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,684.52,526.2
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,715.23,544.67
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,743.38,561.14
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,765.4,573.26
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,779.85,580.28
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,792.52,587.31
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,801.89,592.25
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,751.41,556.61
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,689.21,512.73
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,745.59,554.08
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,789.3,584.24
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,777.59,577.42
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,758.13,565.96
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,680.01,514.54
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,601.36,459.13
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,623.22,477.78
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,634.19,487.35
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,592.76,457.68
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,550.07,426.67
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,501.26,389.59
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,452.46,351.34
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,398.84,308.76
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,345.55,265.03
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,285.73,214.72
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,230.43,167.13
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,167.48,114.75
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,113.99,68.41
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,46.54,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,23.03,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,64.03,4.68
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,118.0,75.03
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,180.42,128.8
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,235.33,177.43
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,296.19,230.53
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,350.39,277.77
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,407.36,325.81
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,455.28,365.54
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,504.96,405.32
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,550.01,439.95
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,594.29,472.87
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,632.92,500.98
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,669.89,527.19
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,700.02,546.82
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,727.66,564.45
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,750.19,578.35
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,769.84,590.23
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,781.45,598.17
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,785.09,600.76
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,788.95,602.57
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,789.48,602.2
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,739.17,567.6
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,679.27,525.25
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,644.55,500.41
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,606.38,472.53
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,565.02,441.87
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,523.95,411.02
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,502.89,396.09
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,479.88,379.27
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,489.01,388.33
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,492.54,392.05
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,439.61,349.84
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,388.68,308.6
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,338.97,267.77
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,291.45,227.69
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,240.26,183.91
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,192.53,142.25
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,139.34,97.1
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,93.53,56.35
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,38.21,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,12.79,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,31.51,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,67.94,43.39
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,107.49,77.78
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,144.11,109.95
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,183.35,144.02
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,220.31,175.94
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,258.54,208.22
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,293.65,236.87
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,329.23,265.17
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,353.74,284.54
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,376.65,302.22
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,362.73,289.83
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,351.34,279.15
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,436.98,346.5
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,519.82,409.66
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,480.47,376.55
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,428.37,334.47
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,503.72,393.39
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,571.47,445.01
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,680.1,528.33
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,765.87,589.25
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,759.85,584.35
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,750.63,578.2
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,733.96,565.85
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,710.18,548.62
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,565.2,441.08
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,423.41,330.96
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,378.82,297.83
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,342.86,270.21
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,312.77,247.42
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,283.17,224.64
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,256.19,203.33
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,229.25,181.66
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,199.47,157.5
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,170.22,133.26
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,138.27,106.45
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,107.57,80.29
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,75.72,53.36
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,46.39,27.27
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,20.61,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,12.78,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,26.57,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,78.99,49.59
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,140.0,99.13
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,185.11,138.81
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,235.84,182.91
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,281.42,222.2
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,331.26,263.68
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,374.42,298.27
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,418.11,332.06
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,450.34,356.33
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,483.78,380.64
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,553.06,431.43
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,622.68,480.68
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,652.51,499.24
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,677.86,514.06
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,667.11,503.59
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,647.88,487.21
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,642.97,483.32
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,638.98,479.76
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,630.06,472.55
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,618.91,463.84
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,632.53,475.15
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,643.31,484.21
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,684.63,516.21
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,712.8,536.71
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,643.86,489.0
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,570.7,436.29
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,564.51,433.66
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,550.49,424.52
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,516.54,400.25
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,481.05,374.25
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,434.98,338.66
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,389.77,302.86
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,340.48,263.15
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,292.86,223.69
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,239.31,179.04
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,189.91,137.03
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,135.0,91.55
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,88.42,50.15
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,35.8,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
