Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,13.27,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,27.85,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,87.84,53.63
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,162.62,113.95
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,215.9,160.53
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,275.8,212.22
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,328.01,257.32
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,381.79,302.2
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,431.24,341.46
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,481.5,379.54
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,525.61,412.1
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,569.04,442.83
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,606.95,468.14
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,643.34,491.46
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,672.95,510.3
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,700.15,527.13
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,720.71,538.3
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,738.33,547.51
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,746.44,551.21
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,755.9,556.03
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,758.9,556.67
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,763.34,558.47
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,757.37,555.43
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,748.2,550.54
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,733.1,540.78
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,715.06,529.18
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,691.44,514.85
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,665.22,498.68
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,633.24,477.79
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,599.31,454.48
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,559.2,426.51
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,517.98,396.91
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,471.39,362.03
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,424.79,325.94
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,372.89,284.52
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,321.48,242.28
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,263.69,194.11
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,210.62,148.97
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,149.89,99.41
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,98.79,53.49
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,35.72,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,14.78,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,39.81,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,90.55,53.45
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,147.43,103.64
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,201.14,150.27
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,262.22,203.01
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,314.45,248.37
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,369.99,295.21
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,420.74,336.56
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,473.04,377.74
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,517.64,412.5
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,561.85,446.04
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,602.34,475.66
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,644.11,505.44
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,674.23,526.09
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,701.99,544.19
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,724.45,557.7
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,744.09,569.18
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,756.8,575.31
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,766.34,579.31
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,769.6,579.63
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,769.59,577.9
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,763.63,573.42
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,754.47,566.94
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,741.16,556.71
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,724.69,544.5
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,700.08,527.3
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,672.87,508.4
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,639.16,483.96
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,603.6,457.43
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,562.97,428.64
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,521.23,398.28
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,472.59,361.66
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,425.82,325.29
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,372.16,283.0
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,320.52,240.91
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,261.57,192.51
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,207.59,147.09
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,147.2,97.43
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,96.02,50.4
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,34.83,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,21.63,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,80.56,46.34
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,150.82,104.6
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,203.26,150.33
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,262.54,201.55
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,315.56,247.69
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,371.89,295.31
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,393.6,314.68
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,409.13,327.97
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,344.88,276.55
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,267.25,212.42
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,362.43,288.86
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,458.56,363.45
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,437.9,344.66
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,404.41,316.71
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,490.4,383.12
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,580.36,449.78
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,597.75,460.46
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,613.55,470.4
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,615.17,469.76
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,614.8,467.82
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,547.26,417.15
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,488.82,372.67
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,478.22,364.46
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,466.59,355.14
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,500.95,382.25
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,538.06,410.12
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,306.77,237.86
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,84.34,62.1
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,256.25,201.21
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,407.05,314.14
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,368.15,282.47
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,329.65,252.11
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,286.72,218.42
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,245.04,184.75
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,199.24,147.02
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,156.5,111.15
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,110.04,73.28
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,69.0,35.1
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,25.38,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,69.69,38.37
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,130.08,90.22
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,177.84,131.93
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,231.25,178.1
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,279.11,219.74
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,329.7,262.57
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,375.86,300.38
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,423.7,338.31
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,464.92,370.78
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,505.95,402.29
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,520.41,411.43
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,526.99,414.35
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,510.32,400.3
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,479.93,375.88
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,403.4,315.35
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,321.8,249.82
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,297.39,230.74
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,272.49,210.96
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,300.97,233.05
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,329.46,254.79
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,387.92,300.7
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,436.62,338.6
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,392.25,304.15
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,348.63,270.35
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,335.19,260.84
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,314.19,245.42
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,205.21,160.12
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,98.51,74.46
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,168.95,132.43
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,240.67,189.98
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,209.52,165.3
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,184.78,145.62
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,158.35,124.4
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,132.58,103.27
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,104.98,80.13
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,78.49,57.71
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,51.86,35.34
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,25.91,11.45
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,12.78,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,33.89,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,88.01,45.03
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,148.92,101.52
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,201.67,147.47
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,261.5,198.8
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,314.41,244.49
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,370.6,291.44
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,419.03,331.2
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,470.24,371.72
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,514.32,406.03
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,557.87,438.9
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,597.42,467.56
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,635.73,494.58
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,666.38,514.38
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,694.67,531.56
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,712.62,541.36
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,731.88,552.11
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,667.27,505.75
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,584.19,443.61
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,678.95,514.74
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,759.25,568.75
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,703.28,530.99
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,637.31,484.87
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,680.5,519.65
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,713.84,544.36
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,642.1,493.87
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,569.58,440.66
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,545.99,424.65
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,520.19,406.15
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,522.73,409.32
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,515.43,404.23
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,467.7,366.47
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,420.08,327.97
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,366.69,284.24
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,316.82,241.99
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,257.45,191.72
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,203.3,144.98
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,142.34,93.97
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,89.83,41.67
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,32.66,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,31.6,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,84.81,40.62
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,146.1,99.15
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,198.7,145.49
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,258.01,196.85
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,310.63,242.81
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,366.63,290.25
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,416.02,330.6
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,466.41,370.19
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,508.94,403.23
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,552.79,436.18
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,591.94,464.41
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,629.72,490.9
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,660.53,511.49
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,689.09,529.29
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,712.06,542.93
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,732.31,554.67
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,745.41,563.68
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,755.39,570.77
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,759.32,572.8
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,759.99,572.8
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,754.2,569.65
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,745.19,564.46
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,731.67,555.2
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,715.05,543.9
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,691.32,528.19
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,664.97,510.67
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,632.13,487.33
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,597.32,462.08
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,556.65,431.6
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,514.89,399.64
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,467.11,362.68
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,419.54,324.77
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,366.78,281.97
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,314.51,238.34
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,255.75,188.97
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,202.14,143.05
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,140.85,92.31
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,87.72,38.21
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,32.0,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,31.13,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,83.98,36.74
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,146.37,98.6
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,199.92,145.81
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,260.71,198.26
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,314.44,244.61
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,371.59,292.17
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,419.31,331.31
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,469.5,370.9
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,327.25,261.44
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,134.28,104.88
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,383.41,308.04
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,633.71,492.98
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,485.62,377.59
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,296.76,230.18
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,281.44,218.89
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,265.33,205.66
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,269.66,208.78
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,273.93,211.73
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,275.49,212.29
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,277.0,212.85
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,527.3,406.3
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,746.53,557.93
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,732.45,545.46
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,715.3,534.32
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,691.91,519.99
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,665.87,503.78
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,633.31,482.27
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,598.72,458.62
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,558.24,430.3
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,516.61,400.14
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,468.38,363.23
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,420.3,325.19
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,366.02,281.92
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,315.46,239.98
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,255.78,189.66
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,201.32,142.81
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,139.45,91.12
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,85.6,34.52
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,31.06,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,36.57,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,88.92,34.19
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,152.85,101.84
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,205.3,149.56
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,264.11,201.72
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,316.74,249.02
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,372.18,297.44
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,283.97,230.27
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,145.28,116.12
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,160.26,128.46
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,175.41,140.46
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,395.03,322.49
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,612.67,493.26
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,545.5,437.69
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,458.74,367.37
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,472.37,377.5
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,484.76,386.06
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,493.2,392.39
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,500.48,397.87
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,482.78,383.81
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,463.9,368.86
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,459.56,365.89
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,454.31,362.16
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,401.13,320.35
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,357.18,285.28
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,225.31,180.06
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,103.41,79.87
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,227.24,183.42
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,337.51,272.86
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,240.33,193.72
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,139.52,110.57
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,124.67,98.75
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,110.12,86.92
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,94.47,74.01
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,78.86,60.9
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,62.18,46.57
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,45.47,32.11
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,30.33,18.8
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,15.44,2.6
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,28.85,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,83.25,27.4
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,151.19,101.45
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,206.76,152.05
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,268.59,207.1
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,323.76,257.33
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,382.09,309.12
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,432.91,353.76
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,484.54,397.81
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,529.98,436.25
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,574.68,473.16
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,613.07,503.37
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,649.58,531.47
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,676.03,551.92
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,703.66,572.08
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,725.49,586.67
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,744.29,599.05
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,757.48,608.37
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,767.41,615.4
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,770.11,617.4
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,769.44,617.18
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,763.69,612.75
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,754.63,606.12
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,738.7,594.67
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,719.74,581.06
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,699.99,567.8
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,673.32,549.22
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,638.25,521.84
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,601.41,492.63
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,560.25,460.14
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,517.98,425.94
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,468.26,384.18
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,420.88,343.26
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,365.65,295.39
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,312.69,248.23
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,251.18,193.41
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,195.67,143.47
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,133.11,89.23
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,78.44,26.95
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,28.81,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,59.55,13.94
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,138.42,93.13
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,193.66,143.23
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,257.72,199.87
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,309.97,247.35
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,367.47,298.06
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,420.28,343.76
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,474.62,389.37
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,519.97,426.67
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,564.68,462.47
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,604.61,493.13
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,639.43,519.29
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,670.45,541.87
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,699.01,561.43
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,721.41,576.67
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,740.89,589.8
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,754.57,598.86
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,764.99,605.65
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,769.03,607.2
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,769.65,606.49
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,764.84,603.15
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,756.66,597.55
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,741.45,586.25
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,723.08,572.79
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,699.61,556.09
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,673.36,537.36
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,640.7,513.28
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,605.9,486.58
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,565.7,455.58
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,527.13,424.92
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,479.39,385.74
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,431.57,345.42
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,376.75,299.13
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,323.72,252.86
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,264.19,200.17
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,209.31,150.72
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,146.34,95.6
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,91.07,26.95
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,33.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
