Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,58.62,7.59
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,138.49,91.47
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,193.97,142.45
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,257.98,199.26
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,311.95,248.37
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,371.39,300.81
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,423.44,345.42
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,476.61,389.34
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,522.9,427.09
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,568.58,463.26
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,608.26,493.88
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,646.34,522.52
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,676.9,545.3
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,700.89,561.86
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,722.52,576.65
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,741.14,589.23
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,753.29,597.84
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,762.18,604.21
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,764.23,604.75
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,762.93,603.0
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,755.84,598.11
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,745.49,590.98
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,733.09,582.47
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,713.24,568.59
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,689.3,551.43
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,662.72,531.96
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,629.92,506.7
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,595.15,479.49
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,554.61,447.59
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,512.94,414.19
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,465.24,374.45
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,417.62,333.85
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,363.17,287.74
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,312.59,243.48
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,252.82,191.32
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,198.35,142.98
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,135.17,88.34
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,79.49,19.75
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,29.07,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,3.37,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.82,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,6.26,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,7.71,0.98
2016,11,19,8,45,0.0,9.0,4.35,13.5,9.0,8.68,1.81
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,11.57,4.27
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,13.51,5.91
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,14.96,7.11
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,12.06,4.59
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,7.72,0.89
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,27.04,17.19
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,46.39,33.36
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,36.23,24.82
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,26.08,16.29
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,24.15,14.63
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,22.21,12.97
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,21.25,12.17
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,20.28,11.37
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,14.97,6.92
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,9.65,2.46
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,33.32,22.36
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,57.02,42.23
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,101.05,78.96
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,147.69,117.57
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,104.55,82.2
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,62.82,47.55
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,55.56,41.51
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,48.3,35.4
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,41.04,29.29
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,33.79,23.09
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,26.54,16.77
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,19.29,10.41
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,12.53,4.32
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,22.15,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,49.02,31.04
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,75.77,55.4
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,104.05,80.0
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,131.67,104.19
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,160.26,128.94
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,186.25,150.93
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,212.87,173.02
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,238.62,194.29
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,264.68,215.5
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,309.06,251.3
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,363.02,293.92
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,340.45,274.81
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,321.89,258.84
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,325.16,261.15
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,319.83,256.65
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,245.4,196.48
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,165.03,130.52
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,172.6,136.89
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,180.25,143.13
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,203.41,162.12
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,226.66,181.06
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,184.1,146.56
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,142.39,112.54
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,73.98,56.39
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,8.69,1.7
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,7.24,0.49
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,5.79,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,21.23,12.46
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,36.69,25.7
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,32.82,22.43
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,28.95,19.15
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,24.12,15.04
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,19.29,10.88
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,15.43,7.48
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,11.57,4.05
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,7.23,0.11
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.89,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,50.24,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,120.41,75.28
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,173.7,124.9
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,236.05,179.33
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,288.67,227.25
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,343.56,276.49
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,269.05,220.18
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,151.59,122.98
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,190.71,155.88
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,232.12,189.99
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,291.71,238.96
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,348.57,285.04
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,269.09,219.13
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,171.1,136.88
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,448.44,369.25
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,710.92,572.47
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,725.0,580.62
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,735.98,588.37
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,740.49,590.37
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,741.74,590.14
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,736.75,586.33
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,728.55,580.34
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,717.37,572.52
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,698.79,559.33
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,679.44,545.41
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,653.24,525.94
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,621.38,501.46
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,587.49,474.98
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,547.77,443.93
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,506.9,411.18
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,458.49,371.01
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,410.39,330.03
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,356.03,283.14
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,303.8,236.91
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,245.48,185.45
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,191.14,137.03
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,128.77,82.74
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,73.43,6.29
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,26.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,46.25,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,110.12,68.02
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,162.04,117.01
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,222.96,170.32
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,275.86,217.57
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,333.04,267.44
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,383.33,310.85
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,435.43,354.47
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,465.66,379.61
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,493.99,402.44
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,547.0,443.91
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,602.62,486.11
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,594.88,478.28
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,578.45,464.2
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,574.81,459.89
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,564.52,450.38
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,572.63,456.32
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,578.7,460.55
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,598.53,476.24
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,620.0,492.83
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,601.63,478.27
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,585.03,465.22
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,514.95,410.64
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,438.92,351.05
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,491.45,394.39
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,529.6,425.23
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,527.7,424.07
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,517.68,416.76
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,457.55,369.43
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,398.15,322.26
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,357.29,288.65
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,317.59,255.17
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,273.66,218.12
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,231.47,181.63
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,186.12,142.08
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,143.99,104.71
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,95.41,61.96
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,49.83,0.0
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,18.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,41.51,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,99.89,60.68
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,148.54,107.2
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,206.05,156.95
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,259.01,203.68
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,316.82,253.86
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,366.5,296.78
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,417.96,340.09
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,270.35,222.86
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,81.74,63.87
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,334.02,278.02
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,592.76,481.96
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,624.21,504.5
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,651.15,525.25
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,676.17,543.37
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,698.79,558.8
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,713.14,569.09
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,724.52,577.36
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,641.18,513.71
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,548.04,440.45
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,639.4,514.38
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,719.78,575.97
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,704.1,564.36
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,685.63,551.52
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,662.12,534.29
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,636.15,514.76
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,604.06,490.42
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,570.09,464.1
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,531.57,433.98
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,490.01,400.7
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,442.52,361.08
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,395.48,320.78
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,340.98,273.53
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,289.11,227.5
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,228.97,174.73
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,175.01,126.95
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,113.24,73.19
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,58.64,0.0
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,21.91,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,35.85,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,96.26,57.34
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,148.79,108.11
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,212.62,163.78
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,267.47,212.76
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,327.21,265.12
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,380.98,311.75
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,437.44,359.41
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,484.07,397.83
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,530.75,435.23
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,571.66,466.78
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,609.3,495.13
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,641.13,518.44
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,670.8,539.67
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,694.94,555.38
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,716.41,568.18
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,730.21,575.4
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,740.93,580.21
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,746.11,580.51
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,748.07,578.53
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,742.59,573.26
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,733.92,565.96
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,719.44,553.75
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,701.98,539.74
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,678.06,524.1
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,651.59,506.09
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,618.11,483.25
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,582.8,458.38
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,543.99,428.52
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,502.02,395.66
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,452.82,356.95
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,404.21,317.55
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,348.63,272.16
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,295.71,227.48
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,234.89,175.89
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,180.07,128.52
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,116.65,73.99
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,60.33,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,22.43,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,23.53,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,60.59,34.1
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,99.1,72.24
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,142.11,110.19
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,181.04,145.19
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,222.56,182.02
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,259.59,214.23
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,297.86,246.68
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,339.13,280.93
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,375.79,310.74
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,343.09,282.4
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,302.52,247.26
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,366.06,298.83
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,425.54,345.8
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,443.94,359.24
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,461.55,372.19
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,461.64,371.62
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,460.26,370.01
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,480.6,385.65
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,499.92,400.23
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,463.9,371.22
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,419.1,335.77
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,445.76,357.77
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,461.8,371.14
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,399.07,321.59
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,331.49,267.93
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,268.19,216.95
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,201.38,162.32
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,236.09,192.08
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,259.63,211.61
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,231.03,187.48
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,203.27,164.0
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,173.19,138.85
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,144.01,113.9
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,112.84,86.94
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,82.99,60.76
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,50.32,32.05
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,17.66,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,8.67,1.55
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,12.53,5.05
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,17.36,9.34
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,22.19,13.62
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,26.54,17.4
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,30.89,21.14
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,34.75,24.46
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,38.63,27.77
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,75.53,59.34
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,114.33,92.1
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,133.38,107.91
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,152.59,123.78
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,136.5,110.18
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,120.79,96.96
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,222.79,183.28
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,323.78,266.51
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,368.62,303.67
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,405.1,334.17
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,401.89,331.61
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,398.01,328.69
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,250.6,207.38
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,98.36,78.11
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,82.78,65.15
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,67.67,52.4
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,85.47,67.64
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,104.12,83.58
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,187.78,155.81
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,257.34,214.28
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,226.21,187.43
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,196.75,162.02
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,165.4,134.84
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,135.21,108.34
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,101.89,79.28
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,67.76,49.73
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,40.79,25.33
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,14.48,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,7.37,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,30.44,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,81.59,40.71
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,137.95,97.23
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,205.54,155.48
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,259.13,203.91
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,317.75,256.13
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,371.33,303.57
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,427.74,352.29
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,471.32,390.09
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,516.92,428.54
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,517.76,429.06
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,509.48,421.84
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,584.18,482.36
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,659.46,541.8
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,682.64,557.91
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,703.1,571.56
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,717.73,581.44
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,729.27,589.03
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,733.6,590.45
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,734.68,589.6
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,730.35,586.23
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,722.81,580.65
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,638.83,516.43
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,549.22,445.62
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,521.88,424.34
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,493.6,401.78
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,471.3,384.38
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,447.3,365.31
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,424.84,347.74
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,399.86,327.53
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,355.73,290.39
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,313.62,254.37
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,268.75,216.22
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,225.99,178.95
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,178.06,136.85
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,134.5,98.24
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,75.24,48.11
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,24.67,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,14.32,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,31.49,12.55
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,63.5,44.56
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,95.19,72.34
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,125.72,99.49
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,157.85,127.9
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,189.23,155.19
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,221.9,183.17
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,249.38,206.79
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,277.7,230.83
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,231.06,190.87
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,166.24,135.02
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,269.98,222.92
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,366.04,302.68
