Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,438.94,363.12
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,515.36,425.54
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,488.91,403.14
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,468.41,385.51
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,493.39,405.65
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,525.72,430.99
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,469.28,384.64
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,412.65,338.0
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,537.48,441.77
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,642.71,526.98
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,618.99,507.44
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,593.25,486.9
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,506.51,416.95
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,428.12,352.74
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,400.82,331.54
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,370.89,307.33
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,374.5,309.03
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,373.19,305.17
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,319.4,258.09
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,268.54,212.8
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,214.77,164.78
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,165.48,120.19
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,105.24,66.35
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,51.02,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,19.15,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,41.17,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,110.09,44.84
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,166.71,114.93
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,230.2,172.87
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,284.51,223.51
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,342.76,276.58
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,393.63,322.62
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,445.7,368.21
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,488.72,404.87
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,533.81,441.76
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,571.95,471.96
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,608.42,499.86
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,639.78,523.26
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,668.72,543.98
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,690.82,558.66
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,709.98,571.13
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,723.94,581.21
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,734.66,589.03
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,739.78,592.15
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,741.52,592.94
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,736.67,589.79
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,728.49,584.34
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,644.22,520.29
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,549.62,445.19
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,605.99,492.23
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,647.03,526.0
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,615.11,500.89
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,581.2,474.25
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,541.59,443.03
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,500.78,410.01
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,454.54,371.09
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,408.29,331.06
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,354.08,284.1
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,301.95,237.6
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,242.76,184.58
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,191.0,137.25
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,127.38,78.96
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,69.87,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,25.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,11.6,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,23.76,5.89
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,51.15,35.12
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,82.81,62.8
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,109.28,86.39
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,136.81,110.75
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,162.35,132.96
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,188.37,155.17
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,211.78,174.76
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,235.62,194.35
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,292.34,241.44
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,360.33,296.61
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,344.81,283.07
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,333.12,272.66
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,354.45,289.34
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,375.76,305.65
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,441.73,358.99
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,500.66,405.85
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,463.62,374.73
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,416.62,336.47
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,406.58,329.12
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,395.91,320.97
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,356.08,289.08
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,316.86,257.38
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,364.69,298.81
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,415.49,341.49
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,336.51,276.5
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,255.76,209.65
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,168.52,137.7
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,89.36,70.85
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,78.85,62.07
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,68.37,53.14
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,57.4,43.78
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,46.46,34.29
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,35.25,24.41
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,24.13,14.56
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,14.95,5.83
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,5.78,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.95,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,34.57,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,93.61,26.65
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,149.68,101.11
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,215.16,159.8
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,269.54,209.95
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,328.4,263.3
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,380.8,310.78
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,434.95,358.56
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,480.9,398.75
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,526.53,437.63
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,565.46,469.65
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,602.65,499.52
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,630.91,521.63
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,660.38,544.11
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,684.44,561.4
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,705.71,576.08
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,720.31,586.79
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,731.75,595.24
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,736.86,597.94
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,738.65,598.31
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,734.96,595.41
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,727.98,590.2
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,714.83,580.47
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,698.54,568.5
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,675.91,551.76
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,650.56,532.12
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,618.99,507.24
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,588.73,482.8
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,548.44,449.79
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,506.93,415.09
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,459.78,375.05
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,412.71,334.05
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,358.07,286.67
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,305.46,239.72
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,245.78,186.59
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,191.38,137.24
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,129.41,79.54
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,71.18,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,26.11,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,36.68,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,97.88,20.34
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,154.42,103.52
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,217.39,161.73
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,271.86,212.69
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,330.66,266.63
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,381.08,312.92
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,432.64,358.85
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,478.42,398.85
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,523.85,437.42
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,562.31,468.65
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,595.5,495.11
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,627.27,520.75
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,656.8,544.1
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,679.92,560.69
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,700.21,574.58
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,714.85,584.96
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,726.34,593.17
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,731.53,595.76
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,733.4,595.99
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,729.81,593.36
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,722.94,588.38
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,709.21,577.61
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,692.39,564.75
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,670.26,548.68
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,645.42,529.66
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,613.38,504.33
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,582.78,479.51
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,543.39,447.4
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,502.79,413.57
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,455.01,372.68
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,407.47,331.0
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,353.5,283.97
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,301.64,237.47
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,240.94,183.07
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,185.88,133.06
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,124.5,76.28
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,66.94,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,24.6,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,31.35,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,84.82,9.37
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,141.04,93.84
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,201.1,148.95
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,254.21,198.04
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,311.95,250.42
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,362.52,295.74
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,414.88,341.17
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,459.94,380.45
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,504.86,418.55
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,543.31,449.71
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,580.25,478.82
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,611.81,503.27
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,637.34,522.73
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,661.04,540.26
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,682.09,555.01
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,696.51,564.52
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,707.86,571.83
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,713.72,575.38
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,716.36,576.67
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,712.69,573.99
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,705.8,569.08
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,693.32,559.05
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,677.8,546.9
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,656.78,531.48
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,633.07,513.15
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,603.14,489.77
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,574.53,466.85
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,536.44,435.53
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,497.05,402.58
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,450.09,363.08
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,403.25,322.73
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,350.95,277.88
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,300.57,233.36
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,240.48,180.67
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,188.2,133.78
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,125.21,75.91
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,67.9,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,24.97,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,26.66,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,71.59,0.0
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,127.26,83.07
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,188.94,138.12
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,241.9,185.29
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,300.22,236.21
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,351.09,280.69
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,402.63,324.65
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,448.23,362.83
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,493.89,399.98
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,524.29,424.6
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,554.22,448.15
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,585.52,471.49
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,612.52,491.12
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,636.89,508.79
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,658.89,524.46
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,672.95,534.58
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,684.17,542.32
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,690.8,545.83
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,694.45,547.33
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,640.49,507.86
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,581.07,463.22
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,532.98,426.87
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,487.96,391.96
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,478.25,385.43
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,466.46,376.87
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,419.87,340.21
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,367.98,299.09
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,335.54,272.96
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,304.58,247.61
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,273.07,221.83
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,241.85,195.73
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,204.26,163.98
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,168.55,133.29
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,131.08,100.85
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,96.03,70.17
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,54.15,33.21
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,16.71,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,13.51,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,30.76,18.56
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,47.98,34.78
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,67.54,52.02
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,87.77,69.78
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,110.47,89.38
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,130.49,106.42
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,147.91,121.03
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,165.71,135.7
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,167.24,136.46
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,162.49,131.95
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,162.37,131.6
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,162.1,131.1
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,146.16,117.73
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,130.45,104.56
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,182.7,148.28
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,244.32,198.7
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,193.44,156.35
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,151.08,120.93
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,157.63,126.46
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,164.27,131.97
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,164.58,132.34
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,164.94,132.79
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,179.11,145.14
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,199.73,162.73
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,189.55,154.44
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,179.4,146.24
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,158.4,128.89
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,143.66,116.66
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,126.76,102.5
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,110.2,88.48
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,91.69,72.81
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,73.68,57.38
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,56.25,42.22
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,38.74,26.8
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,23.9,12.56
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,9.64,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,13.27,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,28.5,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,90.38,59.24
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,159.03,117.95
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,205.42,160.48
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,256.17,206.37
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,301.48,246.93
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,348.83,288.18
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,388.86,322.98
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,429.27,357.26
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,440.5,366.56
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,443.93,369.05
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,492.62,409.22
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,540.09,447.75
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,564.83,466.62
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,587.89,484.04
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,652.47,535.53
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,714.85,582.42
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,719.14,584.16
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,720.17,584.01
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,717.02,581.7
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,710.64,577.12
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,697.75,567.99
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,685.96,559.79
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,663.79,544.36
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,638.95,526.08
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,607.32,501.11
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,573.75,474.12
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,534.55,442.65
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,494.2,409.4
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,445.4,367.77
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,397.24,325.64
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,345.68,279.8
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,294.59,233.45
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,234.67,179.83
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,180.82,130.99
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,117.15,72.31
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,59.58,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,22.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,20.11,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,62.86,40.41
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,105.59,78.84
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,138.83,109.42
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,173.85,141.23
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,205.56,170.03
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,237.99,198.95
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,267.08,224.0
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,296.44,248.71
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,325.06,272.41
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,353.61,295.63
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,387.41,322.75
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,421.82,349.86
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,432.28,357.38
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,441.14,363.69
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,371.64,306.51
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,299.0,245.87
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,288.31,237.36
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,277.36,228.27
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,145.52,119.24
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,22.21,13.56
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,149.25,123.52
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,283.6,235.55
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,232.29,192.17
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,176.22,144.93
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,158.86,130.28
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,141.87,115.82
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,130.54,106.59
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,119.42,97.43
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,106.23,86.25
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,93.1,74.99
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,78.38,62.34
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,63.69,49.52
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,49.0,36.45
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,34.27,23.24
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,21.73,10.96
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.49,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.96,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.89,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.82,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,6.74,0.03
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,8.67,1.73
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,11.09,3.84
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,13.5,5.93
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,15.43,7.6
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,17.36,9.25
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,73.7,57.1
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,134.16,107.43
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,197.6,160.58
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,258.64,211.04
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,278.57,226.7
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,306.37,248.55
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,297.79,241.26
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,296.43,239.78
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,298.71,241.47
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,300.79,243.0
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,238.52,192.02
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,170.75,136.04
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,192.19,154.11
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,220.94,177.81
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,251.61,203.65
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,287.92,233.6
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,231.17,187.11
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,183.67,147.89
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,168.85,135.88
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,154.26,123.89
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,132.17,105.58
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,115.5,91.62
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,96.98,76.09
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,78.98,60.81
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,59.88,44.37
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,41.05,28.08
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,25.63,13.52
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,10.61,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,5.41,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
