Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,22.64,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,82.47,48.79
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,148.69,105.64
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,193.6,145.92
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,242.62,189.16
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,288.8,229.75
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,337.6,271.74
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,377.01,305.82
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,416.64,339.34
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,366.0,298.24
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,291.12,236.22
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,301.16,244.36
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,310.12,251.18
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,394.53,319.93
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,483.71,390.6
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,321.36,260.12
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,141.84,111.3
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,210.42,168.01
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,275.08,220.2
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,296.16,237.29
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,324.82,260.28
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,378.64,304.84
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,437.58,352.27
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,421.72,340.02
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,404.92,327.28
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,348.12,281.48
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,287.43,232.37
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,265.29,214.54
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,243.07,196.25
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,218.23,175.65
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,193.47,154.77
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,164.96,130.79
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,137.21,106.99
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,106.77,80.76
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,77.8,55.55
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,46.75,27.82
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,15.59,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,10.6,1.86
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,17.36,8.56
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,25.09,15.37
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,32.82,22.14
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,40.08,28.45
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,47.33,34.7
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,54.59,40.89
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,61.86,47.02
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,64.76,49.32
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,67.67,51.6
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,36.7,25.44
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,43.95,31.51
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,82.31,63.57
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,45.89,33.04
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,9.65,2.5
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,9.17,2.1
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,8.69,1.69
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,33.81,22.89
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,58.96,43.99
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,92.86,72.26
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,128.48,101.73
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,98.1,76.65
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,68.64,52.22
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,66.22,50.28
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,63.79,48.32
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,58.95,44.41
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,54.11,40.46
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,47.81,35.15
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,41.52,29.8
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,35.24,24.39
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,28.95,18.93
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,22.19,13.02
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,15.43,7.08
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,9.64,1.59
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,17.69,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,62.44,35.65
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,114.58,83.61
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,151.31,117.15
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,190.81,152.48
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,225.79,183.77
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,261.88,215.29
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,294.49,243.71
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,327.34,271.77
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,301.27,250.04
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,267.94,221.62
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,257.39,212.65
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,237.62,195.77
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,286.72,236.41
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,329.98,271.6
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,348.47,285.95
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,366.85,300.21
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,357.44,291.71
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,347.35,282.82
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,415.82,339.38
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,474.46,386.88
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,324.77,265.79
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,172.82,139.07
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,163.31,131.72
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,153.95,124.11
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,104.84,83.37
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,57.98,43.95
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,53.62,40.42
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,49.27,36.82
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,43.46,31.87
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,37.65,26.87
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,31.85,21.87
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,26.05,16.81
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,20.26,11.7
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,14.46,6.52
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,9.16,1.39
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,16.71,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,69.35,38.43
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,125.99,91.09
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,166.05,128.0
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,209.48,167.14
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,248.96,202.67
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,290.13,238.86
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,326.22,270.22
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,362.82,301.15
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,402.32,333.29
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,442.52,365.12
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,526.36,431.03
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,609.34,493.82
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,571.54,461.35
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,519.12,418.72
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,541.7,437.21
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,562.94,453.81
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,512.22,413.29
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,450.68,364.51
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,429.52,347.99
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,407.59,330.44
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,369.2,300.25
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,339.15,276.26
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,315.75,257.51
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,292.62,238.82
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,319.55,262.11
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,349.0,286.4
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,323.32,264.97
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,297.61,243.61
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,267.45,218.5
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,237.36,192.95
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,203.7,164.27
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,171.14,135.89
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,135.37,104.51
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,101.69,74.54
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,60.65,38.32
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,18.93,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,22.62,9.42
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,38.22,25.86
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,58.15,43.29
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,78.65,61.04
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,101.76,80.86
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,122.59,98.56
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,141.69,114.76
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,161.21,131.11
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,143.03,115.47
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,129.05,103.22
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,205.78,167.52
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,288.4,234.88
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,240.04,194.58
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,190.05,152.88
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,347.37,283.62
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,494.43,399.91
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,461.68,371.91
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,435.53,350.08
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,336.54,271.47
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,238.17,191.37
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,232.48,187.25
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,226.8,182.73
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,163.83,131.46
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,110.14,87.1
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,103.62,81.91
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,97.13,76.63
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,89.13,70.04
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,81.16,63.43
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,71.67,55.49
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,62.21,47.49
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,52.26,39.07
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,42.5,30.68
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,32.83,22.19
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,23.16,13.65
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,14.47,5.45
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,12.78,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,49.68,23.91
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,89.38,62.72
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,123.58,93.49
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,160.33,126.09
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,193.64,155.53
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,228.16,185.43
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,259.22,212.34
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,291.0,239.38
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,329.05,270.79
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,368.56,302.84
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,283.91,232.79
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,183.73,148.15
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,307.41,252.13
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,430.68,352.41
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,440.21,359.2
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,448.55,365.54
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,377.81,307.06
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,305.67,246.96
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,351.14,284.7
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,387.76,314.77
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,296.67,240.39
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,192.88,154.62
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,168.69,134.96
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,144.98,115.42
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,130.99,104.08
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,117.09,92.73
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,107.5,85.06
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,97.97,77.34
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,87.42,68.55
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,76.92,59.7
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,64.86,49.52
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,52.83,39.22
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,40.27,28.29
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,28.0,17.53
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,17.85,8.0
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,11.09,1.1
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,18.33,9.22
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,27.03,16.98
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,35.73,24.63
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,44.44,32.24
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,53.15,39.77
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,61.51,46.93
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,69.95,54.08
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,77.39,60.21
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,84.85,66.29
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,63.31,48.07
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,42.5,30.45
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,54.11,40.22
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,65.74,49.95
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,68.65,52.34
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,71.55,54.74
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,72.04,55.01
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,72.52,55.29
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,88.78,68.83
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,105.57,82.78
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,95.92,74.8
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,86.35,66.9
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,67.67,51.38
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,49.27,35.99
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,39.11,27.48
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,28.96,18.93
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,27.03,17.32
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,25.09,15.7
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,22.19,13.25
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,19.29,10.77
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,16.39,8.3
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,13.5,5.8
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,10.12,2.86
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,16.71,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,81.82,37.28
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,161.9,113.94
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,215.9,164.27
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,276.62,219.7
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,329.55,268.46
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,383.5,317.27
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,430.3,359.68
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,477.5,401.44
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,519.51,437.27
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,560.76,471.59
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,594.87,500.12
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,627.03,526.57
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,652.31,546.12
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,674.98,563.27
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,691.83,575.89
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,705.67,586.05
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,712.57,591.12
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,716.25,593.84
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,714.25,591.84
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,709.02,587.48
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,698.55,579.64
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,684.98,569.51
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,664.87,553.49
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,642.03,534.96
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,612.28,510.84
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,580.45,484.65
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,542.57,453.62
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,503.39,420.78
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,457.4,380.81
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,411.44,339.94
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,358.15,292.48
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,309.09,247.53
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,250.19,194.16
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,196.47,144.71
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,108.24,70.98
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,33.69,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.69,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,88.76,38.81
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,177.13,124.78
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,233.31,178.03
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,295.53,235.05
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,348.67,284.41
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,404.08,334.52
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,452.68,377.63
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,501.41,419.54
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,542.99,454.58
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,583.35,487.7
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,613.55,511.73
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,644.9,535.94
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,670.64,555.49
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,693.61,572.24
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,710.11,584.18
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,723.47,593.83
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,730.12,598.52
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,733.43,600.85
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,732.09,599.54
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,727.41,595.87
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,714.08,585.04
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,697.69,572.07
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,677.38,556.46
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,658.08,540.71
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,628.14,516.91
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,595.96,491.01
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,557.53,460.08
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,517.67,427.27
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,471.13,387.54
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,424.45,346.76
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,371.01,300.53
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,319.3,254.39
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,258.78,200.15
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,203.26,149.44
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,113.01,74.8
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,36.33,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,45.51,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,103.95,42.28
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,173.19,122.27
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,229.43,176.05
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,291.95,233.58
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,345.69,283.42
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,401.99,334.06
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,450.85,377.21
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,499.93,419.1
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,542.08,453.55
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,579.61,483.34
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,614.46,510.69
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,647.26,535.73
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,673.62,555.62
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,697.24,572.69
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,714.65,585.13
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,728.92,595.3
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,737.15,600.4
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,742.0,603.13
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,740.77,602.57
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,736.14,599.65
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,724.21,591.75
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,709.04,581.47
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,689.02,567.2
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,666.1,549.73
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,636.17,526.61
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,603.93,501.12
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,568.85,471.85
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,528.8,438.07
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,482.21,398.25
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,435.38,357.22
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,381.71,310.31
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,329.57,263.32
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,269.01,208.84
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,213.2,157.52
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,147.56,96.7
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,88.78,0.0
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,33.53,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
