Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,37.19,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,94.9,35.68
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,162.44,114.33
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,214.01,163.63
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,274.78,219.22
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,327.99,268.34
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,384.03,318.66
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,431.88,361.05
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,480.12,402.47
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,521.25,436.46
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,561.38,468.61
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,595.69,496.17
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,628.03,521.59
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,653.39,541.13
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,676.08,558.3
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,688.59,567.12
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,702.14,576.68
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,709.81,581.1
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,714.28,583.24
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,713.18,582.39
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,708.85,579.27
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,627.22,515.98
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,534.84,442.26
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,544.99,451.6
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,547.93,454.46
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,571.03,472.85
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,585.33,483.65
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,547.38,452.5
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,508.09,419.92
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,463.17,381.51
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,418.06,342.03
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,365.21,296.36
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,314.15,250.89
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,256.79,199.34
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,202.55,149.87
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,112.48,75.58
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,37.55,0.0
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,31.89,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,86.51,29.36
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,151.21,105.15
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,203.7,154.53
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,263.05,208.21
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,311.55,252.93
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,364.86,300.56
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,411.34,341.17
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,458.36,380.85
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,500.31,414.75
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,541.68,447.05
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,574.63,472.97
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,605.72,496.88
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,630.89,515.81
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,649.52,529.63
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,666.7,540.97
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,680.99,550.14
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,688.69,554.86
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,693.29,557.44
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,692.31,557.05
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,688.19,554.49
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,680.78,549.61
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,666.15,539.43
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,646.83,525.25
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,624.86,508.61
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,596.7,486.92
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,566.45,463.16
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,529.78,433.85
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,491.82,402.85
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,447.73,365.51
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,403.5,327.2
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,352.54,283.68
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,303.32,240.33
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,249.24,191.94
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,197.87,145.25
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,135.56,89.25
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,79.05,7.59
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,29.26,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,67.15,19.66
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,137.66,94.25
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,188.38,141.2
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,246.15,192.96
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,295.44,237.64
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,347.74,283.91
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,393.56,323.83
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,440.28,363.35
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,481.11,397.44
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,523.82,432.15
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,557.31,458.37
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,589.12,482.68
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,614.58,501.86
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,637.66,518.91
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,654.68,531.72
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,668.93,541.95
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,677.16,546.76
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,682.37,549.45
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,682.2,549.28
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,678.95,546.99
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,669.78,539.72
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,657.64,530.36
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,638.71,515.85
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,617.14,499.08
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,591.25,479.03
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,563.11,456.86
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,527.21,428.59
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,489.98,398.59
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,447.29,362.96
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,404.29,326.13
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,353.91,283.21
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,305.15,240.38
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,248.63,190.28
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,198.76,145.06
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,137.5,90.57
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,81.92,12.45
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,30.3,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,65.99,16.63
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,150.16,102.58
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,204.17,153.08
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,265.41,208.06
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,318.62,255.97
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,373.23,303.88
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,420.69,344.74
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,468.68,384.58
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,510.31,417.35
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,551.13,448.25
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,585.15,474.51
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,617.27,498.75
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,643.21,516.96
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,666.62,532.91
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,684.3,546.0
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,699.02,556.67
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,706.74,561.78
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,711.28,564.72
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,710.86,564.79
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,707.21,562.67
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,697.59,556.31
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,684.84,547.76
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,665.64,533.11
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,643.66,515.84
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,615.98,494.45
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,586.03,470.99
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,548.59,441.27
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,509.77,409.83
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,464.99,372.62
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,419.99,334.38
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,367.59,290.55
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,316.9,246.78
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,257.48,195.54
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,205.39,149.37
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,142.19,93.72
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,85.09,17.33
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,31.55,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,5.78,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,11.57,3.72
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,17.84,9.53
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,24.12,15.19
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,30.89,21.19
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,37.66,27.13
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,43.46,32.23
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,49.27,37.27
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,55.08,42.19
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,60.89,47.06
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,52.66,39.83
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,44.43,32.65
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,180.24,149.28
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,318.56,263.72
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,162.38,133.68
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.65,2.61
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,8.69,1.8
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,7.72,0.97
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,163.74,134.94
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,325.36,268.92
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,240.99,198.32
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,160.19,129.91
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,85.87,67.76
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,16.41,8.49
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,88.55,70.65
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,166.19,136.6
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,153.24,125.86
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,140.5,115.33
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,125.0,102.13
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,109.79,89.08
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,93.02,74.72
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,76.62,60.51
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,60.26,46.07
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,43.86,31.49
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,28.47,17.42
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,13.51,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,6.88,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,65.34,12.1
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,150.87,102.17
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,204.78,153.51
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,263.9,207.6
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,317.53,257.03
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,374.43,308.29
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,421.8,350.47
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,469.66,391.78
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,512.39,427.98
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,554.47,462.71
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,586.06,489.11
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,619.04,516.0
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,645.55,536.63
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,669.53,554.72
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,687.08,567.62
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,701.63,578.29
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,710.63,585.04
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,716.39,589.47
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,716.18,589.26
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,712.69,586.72
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,700.48,577.63
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,685.25,566.37
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,666.55,552.29
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,645.05,535.19
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,621.82,516.26
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,592.34,492.2
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,555.83,462.64
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,517.82,431.16
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,473.62,393.15
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,429.03,353.89
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,376.98,307.84
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,326.4,261.9
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,268.45,209.41
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,214.86,160.05
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,150.99,102.62
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,95.94,29.83
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,35.68,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,64.24,9.88
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,148.57,100.88
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,202.23,152.02
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,261.14,205.67
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,314.03,254.03
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,369.92,303.78
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,417.3,345.73
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,465.27,386.91
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,506.51,421.5
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,546.71,454.28
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,581.19,482.42
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,613.82,508.54
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,640.0,528.26
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,663.68,545.67
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,619.78,509.92
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,565.95,466.43
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,574.21,472.67
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,580.3,476.71
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,577.91,474.61
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,570.39,468.68
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,631.01,517.84
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,679.28,556.0
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,659.88,540.75
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,637.76,523.34
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,609.69,501.1
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,579.46,476.83
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,542.98,447.6
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,505.1,416.61
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,461.68,379.88
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,417.9,341.96
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,366.8,298.19
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,317.26,254.38
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,260.92,203.82
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,210.99,157.9
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,148.69,102.11
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,92.77,32.73
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,34.41,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,65.2,8.11
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,151.45,102.62
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,205.43,154.9
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,266.24,210.65
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,318.28,259.06
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,373.01,308.58
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,420.63,350.9
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,468.75,392.26
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,509.31,425.68
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,548.58,456.97
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,582.83,484.02
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,615.21,508.93
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,640.92,527.46
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,664.0,543.58
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,678.31,553.26
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,693.73,563.55
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,701.73,567.66
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,706.55,569.56
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,706.21,568.8
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,702.67,565.85
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,693.31,557.74
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,685.05,550.63
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,665.94,536.45
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,644.07,519.56
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,615.92,498.16
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,585.52,474.66
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,549.34,446.34
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,511.73,416.23
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,467.22,379.54
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,422.49,341.73
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,371.32,299.1
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,321.64,256.14
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,263.48,204.92
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,212.02,158.36
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,149.89,103.3
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,94.33,36.98
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,34.94,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,59.77,5.3
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,137.76,92.93
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,189.96,142.13
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,249.63,195.41
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,302.38,242.95
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,357.02,291.1
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,404.9,332.46
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,453.56,373.07
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,495.55,407.57
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,536.94,440.66
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,571.44,468.02
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,604.19,493.49
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,630.18,512.45
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,653.69,529.18
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,671.94,542.42
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,687.34,553.12
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,696.04,559.37
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,701.63,563.42
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,701.73,563.81
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,698.67,562.02
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,687.53,554.35
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,673.42,544.6
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,655.1,530.72
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,634.07,514.36
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,563.16,458.88
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,492.37,402.9
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,459.38,376.97
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,425.86,349.81
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,387.84,317.98
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,349.68,285.35
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,305.65,248.1
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,263.02,210.99
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,214.79,168.66
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,170.04,128.62
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,118.72,83.15
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,72.63,30.9
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,27.04,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,64.43,4.32
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,148.65,99.7
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,202.66,152.11
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,263.67,207.98
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,317.48,257.38
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,374.44,308.15
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,422.4,350.74
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,470.88,392.39
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,514.23,428.12
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,553.66,459.69
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,588.32,487.35
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,621.06,512.84
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,647.54,533.0
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,671.45,550.42
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,689.82,562.64
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,705.14,572.6
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,714.05,577.8
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,719.69,580.72
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,719.92,580.82
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,716.84,578.63
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,706.55,570.45
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,693.13,560.08
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,674.24,546.46
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,652.5,530.39
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,625.57,509.5
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,596.23,486.38
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,560.95,458.39
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,527.18,430.83
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,483.67,394.37
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,439.62,356.57
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,388.5,312.98
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,338.56,269.03
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,281.28,218.26
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,227.87,169.8
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,165.67,114.29
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,110.37,50.28
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,41.59,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,62.37,2.33
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,145.38,96.77
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,199.87,149.09
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,262.03,205.56
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,312.73,252.46
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,368.6,302.54
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,417.37,345.6
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,466.88,387.92
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,504.02,418.42
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,539.16,446.25
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,575.27,474.74
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,609.74,501.22
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,638.18,522.53
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,664.35,541.72
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,682.85,554.44
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,698.48,564.33
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,708.01,569.65
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,714.44,572.77
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,714.05,572.05
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,710.48,569.17
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,704.11,563.33
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,694.51,555.27
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,675.3,541.12
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,653.31,524.27
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,624.98,501.51
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,594.43,476.85
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,557.57,448.18
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,519.29,417.78
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,474.13,380.6
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,428.82,342.5
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,377.54,300.38
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,329.82,259.64
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,271.04,208.92
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,217.05,161.29
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,153.94,106.78
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,98.35,47.75
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,36.51,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,53.93,0.12
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,123.21,81.34
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,174.69,128.88
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,234.03,181.11
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,284.52,226.17
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,338.46,273.21
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,385.74,314.02
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,434.25,354.64
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,478.72,391.29
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,526.21,429.33
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,560.88,456.43
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,593.92,481.72
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,621.64,502.69
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,647.07,521.59
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,665.15,535.11
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,680.44,545.99
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,450.62,365.79
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,183.87,145.65
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,183.32,145.81
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,182.82,145.43
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,447.24,365.28
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,673.37,541.11
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,655.39,527.05
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,634.71,512.27
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,607.44,491.26
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,578.04,468.28
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,542.39,440.67
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,505.38,411.31
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,461.55,375.19
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,419.68,339.66
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,369.12,296.94
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,320.19,254.39
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,261.6,203.12
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,208.01,155.52
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,147.68,103.33
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,94.83,48.67
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,35.15,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
